ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 00:00,2,0.000,ALERT,213.51,300.27,59.933,1488344404,"201051344000645","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,628559.6,628559.6,27679,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344406,1677398.00
03/01/2017 00:00,2,0.000,ALERT,211.93,298.17,59.922,1488344404,"274151322000085","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,856098.2,856098.2,27707,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344408,1677399.00
03/01/2017 00:00,2,0.000,ALERT,213.74,299.97,59.907,1488344404,"201051344000633","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,616350.1,616350.1,28226,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344410,1677400.00
03/01/2017 00:00,2,0.000,ALERT,213.29,300.27,59.933,1488344404,"201051344000469","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,619145.5,619145.5,28190,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344411,1677401.00
03/01/2017 00:00,2,0.000,ALERT,213.06,299.97,59.938,1488344404,"201051344000646","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,614371.1,614371.1,28091,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344413,1677402.00
03/01/2017 00:00,2,0.000,ALERT,211.70,299.37,59.933,1488344404,"274151322000052","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,886141.1,886141.1,27471,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344415,1677403.00
03/01/2017 00:00,2,0.000,ALERT,213.51,299.97,59.933,1488344404,"201051344000585","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,624880.2,624880.2,28249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344417,1677404.00
03/01/2017 00:00,2,0.000,ALERT,213.29,300.27,59.938,1488344404,"201051344001230","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,617360.2,617360.2,27953,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344418,1677405.00
03/01/2017 00:00,2,0.000,ALERT,213.74,300.57,59.933,1488344404,"201051344000582","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,609003.8,609003.8,28160,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344420,1677406.00
03/01/2017 00:00,2,0.000,ALERT,213.06,299.97,59.933,1488344404,"201051344000955","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,625583.4,625583.4,28054,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344422,1677407.00
03/01/2017 00:00,2,0.000,ALERT,211.93,298.17,59.933,1488344404,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,729015.2,729015.2,28465,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344424,1677408.00
03/01/2017 00:00,2,0.000,ALERT,213.06,300.57,59.933,1488344404,"201051344000579","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,635446.2,635446.2,28017,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344426,1677409.00
03/01/2017 00:00,2,0.000,ALERT,213.29,300.27,59.944,1488344404,"201051344000890","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,621130.6,621130.6,28174,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344427,1677410.00
03/01/2017 00:00,2,0.000,ALERT,213.51,299.97,59.928,1488344404,"201051344000438","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,622487.8,622487.8,28141,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344429,1677411.00
03/01/2017 00:00,2,0.000,ALERT,213.51,299.37,59.938,1488344404,"201051344000417","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,602105.9,602105.9,28429,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344431,1677412.00
03/01/2017 00:00,2,0.000,ALERT,212.16,299.37,59.928,1488344404,"274151322000083","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,877562.4,877562.4,27523,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344433,1677413.00
03/01/2017 00:00,2,0.000,ALERT,212.83,298.77,59.928,1488344404,"274151322000076","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,935099.8,935099.8,27623,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344435,1677414.00
03/01/2017 00:00,2,0.000,ALERT,213.06,300.87,59.907,1488344404,"201051344000868","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,617764.9,617764.9,28219,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344437,1677415.00
03/01/2017 00:00,2,0.000,ALERT,212.16,299.97,59.907,1488344404,"274151322000095","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,926000.2,926000.2,27741,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344439,1677416.00
03/01/2017 00:00,2,0.000,ALERT,212.83,299.97,59.938,1488344404,"201051344000988","219011344069620",0.00,-1.50,0,294.86,301.47,0.0,0.0,0.000,575494.1,575494.1,28248,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344440,1677417.00
03/01/2017 00:00,2,0.000,ALERT,213.29,299.07,59.944,1488344404,"201051344001025","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,621961.0,621961.0,28346,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344442,1677418.00
03/01/2017 00:00,2,0.000,ALERT,212.83,299.97,59.938,1488344404,"201051344000458","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,628356.5,628356.5,27835,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344444,1677419.00
03/01/2017 00:00,2,0.000,ALERT,213.51,299.97,59.933,1488344404,"201051344000853","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,628339.2,628339.2,27676,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344446,1677420.00
03/01/2017 00:00,2,0.000,ALERT,213.74,299.97,59.922,1488344404,"201051344000685","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,622257.3,622257.3,28018,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344447,1677421.00
03/01/2017 00:00,2,0.000,ALERT,213.51,299.37,59.928,1488344404,"201051344000917","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,619449.9,619449.9,28010,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344449,1677422.00
03/01/2017 00:00,2,0.000,ALERT,213.74,299.97,59.917,1488344404,"201051344001145","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,626451.7,626451.7,27850,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344451,1677423.00
03/01/2017 00:00,2,0.000,ALERT,213.51,299.07,59.912,1488344404,"201051344000651","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,616966.5,616966.5,28217,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344453,1677424.00
03/01/2017 00:00,2,0.000,ALERT,211.93,299.37,59.922,1488344404,"274151322000088","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,840584.0,840584.0,27751,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344455,1677425.00
03/01/2017 00:00,2,0.000,ALERT,212.83,298.17,59.928,1488344404,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,729830.3,729830.3,28366,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344457,1677426.00
03/01/2017 00:00,2,0.000,ALERT,213.06,299.67,59.901,1488344404,"201051344001135","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,612999.9,612999.9,28243,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344458,1677427.00
03/01/2017 00:00,2,0.000,ALERT,212.83,300.87,59.917,1488344404,"201051344000594","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,630446.4,630446.4,28092,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344460,1677428.00
03/01/2017 00:00,2,0.000,ALERT,213.51,299.67,59.917,1488344404,"201051344001203","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,620565.5,620565.5,28285,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344462,1677429.00
03/01/2017 00:00,2,0.000,ALERT,211.93,299.67,59.907,1488344404,"274151322000054","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,858097.2,858097.2,27649,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344464,1677430.00
03/01/2017 00:00,2,0.000,ALERT,213.29,299.67,59.917,1488344404,"201051344000867","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,616853.4,616853.4,28252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344466,1677431.00
03/01/2017 00:00,2,0.000,ALERT,213.29,299.67,59.912,1488344404,"201051344001093","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,618320.0,618320.0,28107,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344467,1677432.00
03/01/2017 00:00,2,0.000,ALERT,213.06,300.27,59.922,1488344404,"201051344000900","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,636390.7,636390.7,27590,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488344469,1677433.00
03/01/2017 00:00,2,0.000,ALERT,213.06,299.07,59.922,1488344404,"201051344000648","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,626380.5,626380.5,27668,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344471,1677434.00
03/01/2017 00:00,2,0.000,ALERT,213.06,300.57,59.954,1488344404,"201051344000569","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,637868.1,637868.1,27569,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344473,1677435.00
03/01/2017 00:00,2,0.000,ALERT,213.06,300.27,59.917,1488344404,"201051344000983","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,629354.7,629354.7,27768,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344475,1677436.00
03/01/2017 00:00,2,0.000,ALERT,213.29,299.97,59.917,1488344404,"201051344001158","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,617323.1,617323.1,28126,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344476,1677437.00
03/01/2017 00:00,2,0.000,ALERT,213.74,300.87,59.917,1488344404,"201051344000576","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,629129.9,629129.9,27640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344478,1677438.00
03/01/2017 00:00,2,0.000,ALERT,212.38,298.47,59.907,1488344404,"274151322000087","219011344069620",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,829847.5,829847.5,27999,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488344480,1677439.00
03/01/2017 00:15,2,0.000,ALERT,213.51,299.97,60.002,1488345304,"201051344000645","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,628559.6,628559.6,27681,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345306,1677440.00
03/01/2017 00:15,2,0.000,ALERT,212.16,298.47,59.996,1488345304,"274151322000085","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,856098.2,856098.2,27709,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345308,1677441.00
03/01/2017 00:15,2,0.000,ALERT,213.74,300.27,60.002,1488345304,"201051344000633","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,616350.1,616350.1,28228,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345310,1677442.00
03/01/2017 00:15,2,0.000,ALERT,213.29,300.27,60.007,1488345304,"201051344000469","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,619145.5,619145.5,28192,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345311,1677443.00
03/01/2017 00:15,2,0.000,ALERT,212.61,298.77,59.954,1488345304,"201051344000646","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,614371.1,614371.1,28093,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345313,1677444.00
03/01/2017 00:15,2,0.000,ALERT,211.93,299.67,60.002,1488345304,"274151322000052","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,886141.1,886141.1,27473,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345315,1677445.00
03/01/2017 00:15,2,0.000,ALERT,213.06,299.07,59.986,1488345304,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,624880.2,624880.2,28251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345317,1677446.00
03/01/2017 00:15,2,0.000,ALERT,212.83,299.37,59.991,1488345304,"201051344001230","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,617360.2,617360.2,27955,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345319,1677447.00
03/01/2017 00:15,2,0.000,ALERT,213.51,299.97,60.034,1488345304,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,609003.8,609003.8,28162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345320,1677448.00
03/01/2017 00:15,2,0.000,ALERT,212.61,299.07,60.028,1488345304,"201051344000955","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,625583.4,625583.4,28056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345322,1677449.00
03/01/2017 00:15,2,0.000,ALERT,212.16,298.47,59.996,1488345304,"274151322000094","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,729015.2,729015.2,28467,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345324,1677450.00
03/01/2017 00:15,2,0.000,ALERT,213.29,300.87,59.991,1488345304,"201051344000579","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,635446.2,635446.2,28019,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345326,1677451.00
03/01/2017 00:15,2,0.000,ALERT,212.61,299.37,59.991,1488345304,"201051344000890","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,621130.6,621130.6,28176,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345328,1677452.00
03/01/2017 00:15,2,0.000,ALERT,212.83,299.07,59.996,1488345304,"201051344000438","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,622487.8,622487.8,28143,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345329,1677453.00
03/01/2017 00:15,2,0.000,ALERT,213.06,298.47,59.991,1488345304,"201051344000417","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,602105.9,602105.9,28431,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345331,1677454.00
03/01/2017 00:15,2,0.000,ALERT,212.16,299.37,59.991,1488345304,"274151322000083","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,877562.4,877562.4,27525,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345333,1677455.00
03/01/2017 00:15,2,0.000,ALERT,213.06,298.77,59.970,1488345304,"274151322000076","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,935099.8,935099.8,27625,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345335,1677456.00
03/01/2017 00:15,2,0.000,ALERT,213.06,300.87,59.986,1488345304,"201051344000868","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,617764.9,617764.9,28221,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345337,1677457.00
03/01/2017 00:15,2,0.000,ALERT,212.38,299.97,59.991,1488345304,"274151322000095","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,926000.2,926000.2,27743,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345339,1677458.00
03/01/2017 00:15,2,0.000,ALERT,213.06,300.27,59.996,1488345304,"201051344000988","219011344069620",0.00,-1.50,0,295.16,301.47,0.0,0.0,0.000,575494.1,575494.1,28250,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345340,1677459.00
03/01/2017 00:15,2,0.000,ALERT,212.61,298.47,60.007,1488345304,"201051344001025","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,621961.0,621961.0,28348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345342,1677460.00
03/01/2017 00:15,2,0.000,ALERT,213.29,300.57,59.996,1488345304,"201051344000458","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,628356.5,628356.5,27837,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345344,1677461.00
03/01/2017 00:15,2,0.000,ALERT,213.74,300.27,60.018,1488345304,"201051344000853","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,628339.2,628339.2,27678,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345346,1677462.00
03/01/2017 00:15,2,0.000,ALERT,213.29,299.07,60.002,1488345304,"201051344000685","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,622257.3,622257.3,28020,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345348,1677463.00
03/01/2017 00:15,2,0.000,ALERT,213.06,298.77,59.996,1488345304,"201051344000917","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,619449.9,619449.9,28012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345349,1677464.00
03/01/2017 00:15,2,0.000,ALERT,213.29,299.37,59.996,1488345304,"201051344001145","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,626451.7,626451.7,27852,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345351,1677465.00
03/01/2017 00:15,2,0.000,ALERT,213.06,298.17,60.002,1488345304,"201051344000651","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,616966.5,616966.5,28219,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345353,1677466.00
03/01/2017 00:15,2,0.000,ALERT,211.70,298.77,59.991,1488345304,"274151322000088","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,840584.0,840584.0,27753,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345355,1677467.00
03/01/2017 00:15,2,0.000,ALERT,212.83,298.17,59.996,1488345304,"274151322000068","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,729830.3,729830.3,28368,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345357,1677468.00
03/01/2017 00:15,2,0.000,ALERT,212.61,299.07,59.965,1488345304,"201051344001135","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,612999.9,612999.9,28245,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345359,1677469.00
03/01/2017 00:15,2,0.000,ALERT,212.83,301.17,60.023,1488345304,"201051344000594","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,630446.4,630446.4,28094,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345361,1677470.00
03/01/2017 00:15,2,0.000,ALERT,212.83,298.77,59.986,1488345304,"201051344001203","219011344069620",0.00,-2.50,0,296.96,303.28,0.0,0.0,0.000,620565.5,620565.5,28287,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345362,1677471.00
03/01/2017 00:15,2,0.000,ALERT,212.16,299.37,60.012,1488345304,"274151322000054","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,858097.2,858097.2,27651,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345364,1677472.00
03/01/2017 00:15,2,0.000,ALERT,213.51,299.97,59.986,1488345304,"201051344000867","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,616853.4,616853.4,28254,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345366,1677473.00
03/01/2017 00:15,2,0.000,ALERT,212.61,298.77,59.986,1488345304,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,618320.0,618320.0,28109,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345368,1677474.00
03/01/2017 00:15,2,0.000,ALERT,213.29,300.57,60.028,1488345304,"201051344000900","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,636390.7,636390.7,27592,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345370,1677475.00
03/01/2017 00:15,2,0.000,ALERT,213.29,299.67,59.991,1488345304,"201051344000648","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,626380.5,626380.5,27670,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345371,1677476.00
03/01/2017 00:15,2,0.000,ALERT,213.29,301.17,59.954,1488345304,"201051344000569","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,637868.1,637868.1,27571,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345373,1677477.00
03/01/2017 00:15,2,0.000,ALERT,213.29,300.57,59.986,1488345304,"201051344000983","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,629354.7,629354.7,27770,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488345375,1677478.00
03/01/2017 00:15,2,0.000,ALERT,213.29,300.27,59.996,1488345304,"201051344001158","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,617323.1,617323.1,28128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345377,1677479.00
03/01/2017 00:15,2,0.000,ALERT,213.74,301.17,59.996,1488345304,"201051344000576","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,629129.9,629129.9,27642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345379,1677480.00
03/01/2017 00:15,2,0.000,ALERT,212.16,297.87,59.996,1488345304,"274151322000087","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,829847.5,829847.5,28001,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488345380,1677481.00
03/01/2017 00:30,2,0.000,ALERT,213.51,300.27,59.986,1488346204,"201051344000645","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,628559.6,628559.6,27683,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488346206,1677482.00
03/01/2017 00:30,2,0.000,ALERT,212.16,298.77,59.986,1488346204,"274151322000085","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,856098.2,856098.2,27711,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346207,1677483.00
03/01/2017 00:30,2,0.000,ALERT,213.74,300.57,59.986,1488346204,"201051344000633","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,616350.1,616350.1,28230,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346209,1677484.00
03/01/2017 00:30,2,0.000,ALERT,213.29,300.87,59.981,1488346204,"201051344000469","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,619145.5,619145.5,28194,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346211,1677485.00
03/01/2017 00:30,2,0.000,ALERT,212.61,298.77,59.981,1488346204,"201051344000646","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,614371.1,614371.1,28095,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346213,1677486.00
03/01/2017 00:30,2,0.000,ALERT,211.93,298.17,59.981,1488346204,"274151322000052","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,886141.1,886141.1,27475,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346215,1677487.00
03/01/2017 00:30,2,0.000,ALERT,213.06,299.07,60.002,1488346204,"201051344000585","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,624880.2,624880.2,28253,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346217,1677488.00
03/01/2017 00:30,2,0.000,ALERT,212.83,299.37,59.975,1488346204,"201051344001230","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,617360.2,617360.2,27957,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346219,1677489.00
03/01/2017 00:30,2,0.000,ALERT,213.29,299.97,59.970,1488346204,"201051344000582","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,609003.8,609003.8,28164,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346220,1677490.00
03/01/2017 00:30,2,0.000,ALERT,212.38,298.77,59.949,1488346204,"201051344000955","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,625583.4,625583.4,28058,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346222,1677491.00
03/01/2017 00:30,2,0.000,ALERT,212.16,298.17,60.018,1488346204,"274151322000094","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,729015.2,729015.2,28469,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346224,1677492.00
03/01/2017 00:30,2,0.000,ALERT,213.29,301.47,59.986,1488346204,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,635446.2,635446.2,28021,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488346226,1677493.00
03/01/2017 00:30,2,0.000,ALERT,212.61,299.37,59.986,1488346204,"201051344000890","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,621130.6,621130.6,28178,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488346227,1677494.00
03/01/2017 00:30,2,0.000,ALERT,212.83,298.77,59.986,1488346204,"201051344000438","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,622487.8,622487.8,28145,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346229,1677495.00
03/01/2017 00:30,2,0.000,ALERT,213.06,298.17,59.981,1488346204,"201051344000417","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,602105.9,602105.9,28433,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346231,1677496.00
03/01/2017 00:30,2,0.000,ALERT,212.38,299.37,59.981,1488346204,"274151322000083","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,877562.4,877562.4,27527,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346233,1677497.00
03/01/2017 00:30,2,0.000,ALERT,213.06,298.17,59.965,1488346204,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,935099.8,935099.8,27627,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346235,1677498.00
03/01/2017 00:30,2,0.000,ALERT,213.06,301.47,60.002,1488346204,"201051344000868","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,617764.9,617764.9,28223,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488346236,1677499.00
03/01/2017 00:30,2,0.000,ALERT,212.16,299.97,59.928,1488346204,"274151322000095","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,926000.2,926000.2,27745,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346238,1677500.00
03/01/2017 00:30,2,0.000,ALERT,213.06,300.57,59.981,1488346204,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,575494.1,575494.1,28252,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346240,1677501.00
03/01/2017 00:30,2,0.000,ALERT,212.61,297.87,59.981,1488346204,"201051344001025","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,621961.0,621961.0,28350,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346242,1677502.00
03/01/2017 00:30,2,0.000,ALERT,213.06,300.87,59.991,1488346204,"201051344000458","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,628356.5,628356.5,27839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346244,1677503.00
03/01/2017 00:30,2,0.000,ALERT,213.74,300.87,60.007,1488346204,"201051344000853","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,628339.2,628339.2,27680,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346245,1677504.00
03/01/2017 00:30,2,0.000,ALERT,213.06,298.77,59.970,1488346204,"201051344000685","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,622257.3,622257.3,28022,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346247,1677505.00
03/01/2017 00:30,2,0.000,ALERT,213.06,298.17,59.944,1488346204,"201051344000917","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,619449.9,619449.9,28014,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346249,1677506.00
03/01/2017 00:30,2,0.000,ALERT,213.06,298.77,59.981,1488346204,"201051344001145","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,626451.7,626451.7,27854,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346251,1677507.00
03/01/2017 00:30,2,0.000,ALERT,212.83,297.87,59.959,1488346204,"201051344000651","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,616966.5,616966.5,28221,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346253,1677508.00
03/01/2017 00:30,2,0.000,ALERT,211.70,298.17,59.944,1488346204,"274151322000088","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,840584.0,840584.0,27755,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346255,1677509.00
03/01/2017 00:30,2,0.000,ALERT,212.83,297.87,59.965,1488346204,"274151322000068","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,729830.3,729830.3,28370,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346257,1677510.00
03/01/2017 00:30,2,0.000,ALERT,212.61,298.77,59.965,1488346204,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,612999.9,612999.9,28247,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346258,1677511.00
03/01/2017 00:30,2,0.000,ALERT,213.06,301.47,59.986,1488346204,"201051344000594","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,630446.4,630446.4,28096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488346260,1677512.00
03/01/2017 00:30,2,0.000,ALERT,212.83,298.17,59.970,1488346204,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,620565.5,620565.5,28289,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346262,1677513.00
03/01/2017 00:30,2,0.000,ALERT,211.93,299.07,59.965,1488346204,"274151322000054","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,858097.2,858097.2,27653,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346264,1677514.00
03/01/2017 00:30,2,0.000,ALERT,213.51,300.27,59.970,1488346204,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,616853.4,616853.4,28256,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488346266,1677515.00
03/01/2017 00:30,2,0.000,ALERT,212.83,298.47,59.928,1488346204,"201051344001093","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,618320.0,618320.0,28111,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488346267,1677516.00
03/01/2017 00:30,2,0.000,ALERT,213.29,300.87,59.965,1488346204,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,636390.7,636390.7,27594,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346269,1677517.00
03/01/2017 00:30,2,0.000,ALERT,213.51,299.97,59.965,1488346204,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,626380.5,626380.5,27672,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488346271,1677518.00
03/01/2017 00:30,2,0.000,ALERT,213.29,301.47,59.965,1488346204,"201051344000569","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,637868.1,637868.1,27573,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346273,1677519.00
03/01/2017 00:30,2,0.000,ALERT,213.29,301.17,59.959,1488346204,"201051344000983","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,629354.7,629354.7,27772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346275,1677520.00
03/01/2017 00:30,2,0.000,ALERT,213.51,300.57,59.949,1488346204,"201051344001158","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,617323.1,617323.1,28130,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346276,1677521.00
03/01/2017 00:30,2,0.000,ALERT,213.74,301.47,59.970,1488346204,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,629129.9,629129.9,27644,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346278,1677522.00
03/01/2017 00:30,2,0.000,ALERT,212.38,298.17,59.917,1488346204,"274151322000087","219011344069620",0.00,-1.00,0,294.56,299.37,0.0,0.0,0.000,829847.5,829847.5,28003,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488346280,1677523.00
03/01/2017 00:45,2,0.000,ALERT,213.74,300.57,59.975,1488347104,"201051344000645","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,628559.6,628559.6,27685,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347106,1677524.00
03/01/2017 00:45,2,0.000,ALERT,212.16,298.17,59.959,1488347104,"274151322000085","219011344069620",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,856098.2,856098.2,27713,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488347107,1677525.00
03/01/2017 00:45,2,0.000,ALERT,213.96,300.57,59.965,1488347104,"201051344000633","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,616350.1,616350.1,28232,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347109,1677526.00
03/01/2017 00:45,2,0.000,ALERT,213.29,300.57,59.991,1488347104,"201051344000469","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,619145.5,619145.5,28196,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347111,1677527.00
03/01/2017 00:45,2,0.000,ALERT,212.83,299.37,59.928,1488347104,"201051344000646","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,614371.1,614371.1,28097,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347113,1677528.00
03/01/2017 00:45,2,0.000,ALERT,211.93,298.47,59.965,1488347104,"274151322000052","219011344069620",0.00,-2.00,0,294.56,300.87,0.0,0.0,0.000,886141.1,886141.1,27477,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347115,1677529.00
03/01/2017 00:45,2,0.000,ALERT,213.06,299.37,59.944,1488347104,"201051344000585","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,624880.2,624880.2,28255,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347116,1677530.00
03/01/2017 00:45,2,0.000,ALERT,213.06,299.67,59.928,1488347104,"201051344001230","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,617360.2,617360.2,27959,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347118,1677531.00
03/01/2017 00:45,2,0.000,ALERT,213.51,299.97,59.975,1488347104,"201051344000582","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,609003.8,609003.8,28166,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488347120,1677532.00
03/01/2017 00:45,2,0.000,ALERT,212.61,299.07,59.981,1488347104,"201051344000955","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,625583.4,625583.4,28060,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347122,1677533.00
03/01/2017 00:45,2,0.000,ALERT,211.93,297.87,59.959,1488347104,"274151322000094","219011344069620",0.00,-3.00,0,294.26,299.67,0.0,0.0,0.000,729015.2,729015.2,28471,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347124,1677534.00
03/01/2017 00:45,2,0.000,ALERT,213.29,301.17,59.970,1488347104,"201051344000579","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,635446.2,635446.2,28023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488347125,1677535.00
03/01/2017 00:45,2,0.000,ALERT,212.83,299.67,59.970,1488347104,"201051344000890","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,621130.6,621130.6,28180,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347127,1677536.00
03/01/2017 00:45,2,0.000,ALERT,213.06,299.07,59.928,1488347104,"201051344000438","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,622487.8,622487.8,28147,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347129,1677537.00
03/01/2017 00:45,2,0.000,ALERT,213.06,298.77,59.981,1488347104,"201051344000417","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,602105.9,602105.9,28435,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347131,1677538.00
03/01/2017 00:45,2,0.000,ALERT,212.16,299.37,59.965,1488347104,"274151322000083","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,877562.4,877562.4,27529,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347133,1677539.00
03/01/2017 00:45,2,0.000,ALERT,212.61,298.17,59.970,1488347104,"274151322000076","219011344069620",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,935099.8,935099.8,27629,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488347134,1677540.00
03/01/2017 00:45,2,0.000,ALERT,213.29,301.47,59.986,1488347104,"201051344000868","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,617764.9,617764.9,28225,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488347136,1677541.00
03/01/2017 00:45,2,0.000,ALERT,211.93,299.37,59.975,1488347104,"274151322000095","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,926000.2,926000.2,27747,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347138,1677542.00
