ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 00:45,2,0.000,ALERT,213.06,300.57,59.975,1488347104,"201051344000988","219011344069620",0.00,-2.00,0,294.86,302.37,0.0,0.0,0.000,575494.1,575494.1,28254,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347140,1677543.00
03/01/2017 00:45,2,0.000,ALERT,212.83,298.47,59.970,1488347104,"201051344001025","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,621961.0,621961.0,28352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347142,1677544.00
03/01/2017 00:45,2,0.000,ALERT,213.06,300.57,60.007,1488347104,"201051344000458","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,628356.5,628356.5,27841,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347143,1677545.00
03/01/2017 00:45,2,0.000,ALERT,213.74,300.57,59.991,1488347104,"201051344000853","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,628339.2,628339.2,27682,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347145,1677546.00
03/01/2017 00:45,2,0.000,ALERT,213.29,299.37,59.959,1488347104,"201051344000685","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,622257.3,622257.3,28024,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347147,1677547.00
03/01/2017 00:45,2,0.000,ALERT,213.06,298.77,59.970,1488347104,"201051344000917","219011344069620",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,619449.9,619449.9,28016,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347149,1677548.00
03/01/2017 00:45,2,0.000,ALERT,213.29,299.37,59.970,1488347104,"201051344001145","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,626451.7,626451.7,27856,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347151,1677549.00
03/01/2017 00:45,2,0.000,ALERT,213.06,298.47,59.975,1488347104,"201051344000651","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,616966.5,616966.5,28223,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347152,1677550.00
03/01/2017 00:45,2,0.000,ALERT,211.70,297.57,60.002,1488347104,"274151322000088","219011344069620",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,840584.0,840584.0,27757,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488347154,1677551.00
03/01/2017 00:45,2,0.000,ALERT,212.61,297.87,59.965,1488347104,"274151322000068","219011344069620",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,729830.3,729830.3,28372,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347156,1677552.00
03/01/2017 00:45,2,0.000,ALERT,212.61,299.07,59.970,1488347104,"201051344001135","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,612999.9,612999.9,28249,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347158,1677553.00
03/01/2017 00:45,2,0.000,ALERT,212.83,301.17,59.975,1488347104,"201051344000594","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,630446.4,630446.4,28098,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488347159,1677554.00
03/01/2017 00:45,2,0.000,ALERT,213.06,298.77,59.986,1488347104,"201051344001203","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,620565.5,620565.5,28291,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347161,1677555.00
03/01/2017 00:45,2,0.000,ALERT,211.48,297.57,59.975,1488347104,"274151322000054","219011344069620",0.00,-1.00,0,294.56,300.57,0.0,0.0,0.000,858097.2,858097.2,27655,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347163,1677556.00
03/01/2017 00:45,2,0.000,ALERT,213.51,299.97,59.981,1488347104,"201051344000867","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,616853.4,616853.4,28258,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347165,1677557.00
03/01/2017 00:45,2,0.000,ALERT,212.83,298.77,59.981,1488347104,"201051344001093","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,618320.0,618320.0,28113,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488347167,1677558.00
03/01/2017 00:45,2,0.000,ALERT,213.06,300.57,59.970,1488347104,"201051344000900","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,636390.7,636390.7,27596,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347168,1677559.00
03/01/2017 00:45,2,0.000,ALERT,213.29,299.67,59.970,1488347104,"201051344000648","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,626380.5,626380.5,27674,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488347170,1677560.00
03/01/2017 00:45,2,0.000,ALERT,213.29,300.87,59.933,1488347104,"201051344000569","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,637868.1,637868.1,27575,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347172,1677561.00
03/01/2017 00:45,2,0.000,ALERT,213.06,300.57,59.965,1488347104,"201051344000983","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,629354.7,629354.7,27774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347174,1677562.00
03/01/2017 00:45,2,0.000,ALERT,213.29,300.57,59.965,1488347104,"201051344001158","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,617323.1,617323.1,28132,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488347176,1677563.00
03/01/2017 00:45,2,0.000,ALERT,213.74,301.17,59.965,1488347104,"201051344000576","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,629129.9,629129.9,27646,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347177,1677564.00
03/01/2017 00:45,2,0.000,ALERT,211.93,297.26,59.954,1488347104,"274151322000087","219011344069620",0.00,-1.00,0,293.96,299.67,0.0,0.0,0.000,829847.5,829847.5,28005,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488347179,1677565.00
03/01/2017 01:00,2,0.000,ALERT,213.96,300.87,59.965,1488348003,"201051344000645","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,628559.6,628559.6,27687,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348005,1677566.00
03/01/2017 01:00,2,0.000,ALERT,212.38,298.47,59.959,1488348003,"274151322000085","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,856098.2,856098.2,27715,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348007,1677567.00
03/01/2017 01:00,2,0.000,ALERT,214.19,300.87,59.959,1488348003,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,616350.1,616350.1,28234,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348009,1677568.00
03/01/2017 01:00,2,0.000,ALERT,213.51,301.17,59.975,1488348003,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,619145.5,619145.5,28198,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348011,1677569.00
03/01/2017 01:00,2,0.000,ALERT,212.38,298.47,59.928,1488348003,"201051344000646","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,614371.1,614371.1,28099,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348013,1677570.00
03/01/2017 01:00,2,0.000,ALERT,211.93,299.07,59.954,1488348003,"274151322000052","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,886141.1,886141.1,27479,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348014,1677571.00
03/01/2017 01:00,2,0.000,ALERT,212.83,298.77,59.954,1488348003,"201051344000585","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,624880.2,624880.2,28257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348016,1677572.00
03/01/2017 01:00,2,0.000,ALERT,212.61,299.07,59.959,1488348003,"201051344001230","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,617360.2,617360.2,27961,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348018,1677573.00
03/01/2017 01:00,2,0.000,ALERT,213.29,299.37,59.965,1488348003,"201051344000582","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,609003.8,609003.8,28168,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348020,1677574.00
03/01/2017 01:00,2,0.000,ALERT,212.38,298.47,59.959,1488348003,"201051344000955","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,625583.4,625583.4,28062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348021,1677575.00
03/01/2017 01:00,2,0.000,ALERT,212.38,298.17,59.954,1488348003,"274151322000094","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,729015.2,729015.2,28473,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348023,1677576.00
03/01/2017 01:00,2,0.000,ALERT,213.51,301.77,59.981,1488348003,"201051344000579","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,635446.2,635446.2,28025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348025,1677577.00
03/01/2017 01:00,2,0.000,ALERT,212.61,299.07,59.970,1488348003,"201051344000890","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,621130.6,621130.6,28182,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348027,1677578.00
03/01/2017 01:00,2,0.000,ALERT,212.83,298.77,59.959,1488348003,"201051344000438","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,622487.8,622487.8,28149,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348029,1677579.00
03/01/2017 01:00,2,0.000,ALERT,213.06,298.17,59.970,1488348003,"201051344000417","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,602105.9,602105.9,28437,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348031,1677580.00
03/01/2017 01:00,2,0.000,ALERT,212.61,299.97,59.954,1488348003,"274151322000083","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,877562.4,877562.4,27531,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348032,1677581.00
03/01/2017 01:00,2,0.000,ALERT,213.06,298.77,59.922,1488348003,"274151322000076","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,935099.8,935099.8,27631,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348034,1677582.00
03/01/2017 01:00,2,0.000,ALERT,213.51,301.77,59.981,1488348003,"201051344000868","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,617764.9,617764.9,28227,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348036,1677583.00
03/01/2017 01:00,2,0.000,ALERT,212.38,299.97,59.959,1488348003,"274151322000095","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,926000.2,926000.2,27749,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348038,1677584.00
03/01/2017 01:00,2,0.000,ALERT,213.29,301.17,59.965,1488348003,"201051344000988","219011344069620",0.00,-2.00,0,296.06,302.37,0.0,0.0,0.000,575494.1,575494.1,28256,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348040,1677585.00
03/01/2017 01:00,2,0.000,ALERT,212.61,297.87,59.959,1488348003,"201051344001025","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,621961.0,621961.0,28354,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348041,1677586.00
03/01/2017 01:00,2,0.000,ALERT,213.29,301.17,59.965,1488348003,"201051344000458","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,628356.5,628356.5,27843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348043,1677587.00
03/01/2017 01:00,2,0.000,ALERT,213.96,301.17,59.965,1488348003,"201051344000853","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,628339.2,628339.2,27684,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348045,1677588.00
03/01/2017 01:00,2,0.000,ALERT,213.06,298.47,59.959,1488348003,"201051344000685","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,622257.3,622257.3,28026,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348047,1677589.00
03/01/2017 01:00,2,0.000,ALERT,213.06,298.17,59.965,1488348003,"201051344000917","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,619449.9,619449.9,28018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348049,1677590.00
03/01/2017 01:00,2,0.000,ALERT,213.06,298.77,59.959,1488348003,"201051344001145","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,626451.7,626451.7,27858,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348050,1677591.00
03/01/2017 01:00,2,0.000,ALERT,212.83,297.87,59.959,1488348003,"201051344000651","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,616966.5,616966.5,28225,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348052,1677592.00
03/01/2017 01:00,2,0.000,ALERT,211.93,298.17,59.970,1488348003,"274151322000088","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,840584.0,840584.0,27759,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348054,1677593.00
03/01/2017 01:00,2,0.000,ALERT,213.06,298.17,59.954,1488348003,"274151322000068","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,729830.3,729830.3,28374,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348056,1677594.00
03/01/2017 01:00,2,0.000,ALERT,212.38,298.47,59.965,1488348003,"201051344001135","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,612999.9,612999.9,28251,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348058,1677595.00
03/01/2017 01:00,2,0.000,ALERT,213.06,301.77,59.949,1488348003,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,630446.4,630446.4,28100,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348060,1677596.00
03/01/2017 01:00,2,0.000,ALERT,212.61,298.17,59.944,1488348003,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,620565.5,620565.5,28293,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348062,1677597.00
03/01/2017 01:00,2,0.000,ALERT,212.16,299.37,59.954,1488348003,"274151322000054","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,858097.2,858097.2,27657,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348063,1677598.00
03/01/2017 01:00,2,0.000,ALERT,213.74,300.87,59.991,1488348003,"201051344000867","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,616853.4,616853.4,28260,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348065,1677599.00
03/01/2017 01:00,2,0.000,ALERT,212.61,298.47,59.959,1488348003,"201051344001093","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,618320.0,618320.0,28115,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348067,1677600.00
03/01/2017 01:00,2,0.000,ALERT,213.29,300.87,59.959,1488348003,"201051344000900","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,636390.7,636390.7,27598,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348069,1677601.00
03/01/2017 01:00,2,0.000,ALERT,213.51,300.27,59.922,1488348003,"201051344000648","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,626380.5,626380.5,27676,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348071,1677602.00
03/01/2017 01:00,2,0.000,ALERT,213.51,301.47,59.949,1488348003,"201051344000569","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,637868.1,637868.1,27577,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348072,1677603.00
03/01/2017 01:00,2,0.000,ALERT,213.29,301.17,59.912,1488348003,"201051344000983","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,629354.7,629354.7,27776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348074,1677604.00
03/01/2017 01:00,2,0.000,ALERT,213.51,300.57,59.954,1488348003,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,617323.1,617323.1,28134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348076,1677605.00
03/01/2017 01:00,2,0.000,ALERT,213.96,301.77,59.949,1488348003,"201051344000576","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,629129.9,629129.9,27648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348078,1677606.00
03/01/2017 01:00,2,0.000,ALERT,212.38,297.57,59.959,1488348003,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,829847.5,829847.5,28007,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348080,1677607.00
03/01/2017 01:15,2,0.000,ALERT,213.96,300.57,59.975,1488348903,"201051344000645","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,628559.6,628559.6,27689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348905,1677608.00
03/01/2017 01:15,2,0.000,ALERT,212.61,298.47,59.981,1488348903,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,856098.2,856098.2,27717,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348907,1677609.00
03/01/2017 01:15,2,0.000,ALERT,214.19,300.27,59.954,1488348903,"201051344000633","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,616350.1,616350.1,28236,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348909,1677610.00
03/01/2017 01:15,2,0.000,ALERT,213.51,300.57,59.954,1488348903,"201051344000469","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,619145.5,619145.5,28200,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348911,1677611.00
03/01/2017 01:15,2,0.000,ALERT,212.83,298.77,59.970,1488348903,"201051344000646","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,614371.1,614371.1,28101,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348912,1677612.00
03/01/2017 01:15,2,0.000,ALERT,212.16,299.07,59.959,1488348903,"274151322000052","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,886141.1,886141.1,27481,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348914,1677613.00
03/01/2017 01:15,2,0.000,ALERT,213.06,299.07,59.986,1488348903,"201051344000585","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,624880.2,624880.2,28259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348916,1677614.00
03/01/2017 01:15,2,0.000,ALERT,213.06,299.37,59.975,1488348903,"201051344001230","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,617360.2,617360.2,27963,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348918,1677615.00
03/01/2017 01:15,2,0.000,ALERT,213.51,299.97,59.959,1488348903,"201051344000582","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,609003.8,609003.8,28170,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348920,1677616.00
03/01/2017 01:15,2,0.000,ALERT,212.61,299.07,59.959,1488348903,"201051344000955","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,625583.4,625583.4,28064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348922,1677617.00
03/01/2017 01:15,2,0.000,ALERT,212.38,298.17,59.949,1488348903,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,729015.2,729015.2,28475,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348923,1677618.00
03/01/2017 01:15,2,0.000,ALERT,213.51,301.47,59.938,1488348903,"201051344000579","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,635446.2,635446.2,28027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348925,1677619.00
03/01/2017 01:15,2,0.000,ALERT,212.83,299.37,59.954,1488348903,"201051344000890","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,621130.6,621130.6,28184,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348927,1677620.00
03/01/2017 01:15,2,0.000,ALERT,213.29,299.07,59.938,1488348903,"201051344000438","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,622487.8,622487.8,28151,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348929,1677621.00
03/01/2017 01:15,2,0.000,ALERT,213.29,298.77,59.954,1488348903,"201051344000417","219011344069620",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,602105.9,602105.9,28439,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348931,1677622.00
03/01/2017 01:15,2,0.000,ALERT,212.61,299.37,59.954,1488348903,"274151322000083","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,877562.4,877562.4,27533,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348932,1677623.00
03/01/2017 01:15,2,0.000,ALERT,213.06,298.77,59.954,1488348903,"274151322000076","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,935099.8,935099.8,27633,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348934,1677624.00
03/01/2017 01:15,2,0.000,ALERT,213.29,301.17,59.959,1488348903,"201051344000868","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,617764.9,617764.9,28229,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348936,1677625.00
03/01/2017 01:15,2,0.000,ALERT,212.38,299.67,59.949,1488348903,"274151322000095","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,926000.2,926000.2,27751,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348938,1677626.00
03/01/2017 01:15,2,0.000,ALERT,213.29,300.27,59.954,1488348903,"201051344000988","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,575494.1,575494.1,28258,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348940,1677627.00
03/01/2017 01:15,2,0.000,ALERT,212.83,298.17,59.959,1488348903,"201051344001025","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,621961.0,621961.0,28356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348941,1677628.00
03/01/2017 01:15,2,0.000,ALERT,213.29,300.27,59.949,1488348903,"201051344000458","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,628356.5,628356.5,27845,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348943,1677629.00
03/01/2017 01:15,2,0.000,ALERT,213.96,300.57,59.954,1488348903,"201051344000853","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,628339.2,628339.2,27686,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348945,1677630.00
03/01/2017 01:15,2,0.000,ALERT,213.51,299.07,59.954,1488348903,"201051344000685","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,622257.3,622257.3,28028,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348947,1677631.00
03/01/2017 01:15,2,0.000,ALERT,213.29,298.47,59.959,1488348903,"201051344000917","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,619449.9,619449.9,28020,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348949,1677632.00
03/01/2017 01:15,2,0.000,ALERT,213.29,299.07,59.949,1488348903,"201051344001145","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,626451.7,626451.7,27860,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348950,1677633.00
03/01/2017 01:15,2,0.000,ALERT,213.29,298.47,59.954,1488348903,"201051344000651","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,616966.5,616966.5,28227,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348952,1677634.00
03/01/2017 01:15,2,0.000,ALERT,211.93,299.07,59.949,1488348903,"274151322000088","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,840584.0,840584.0,27761,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348954,1677635.00
03/01/2017 01:15,2,0.000,ALERT,213.06,298.47,59.944,1488348903,"274151322000068","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,729830.3,729830.3,28376,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348956,1677636.00
03/01/2017 01:15,2,0.000,ALERT,212.83,298.77,59.954,1488348903,"201051344001135","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,612999.9,612999.9,28253,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348957,1677637.00
03/01/2017 01:15,2,0.000,ALERT,213.06,300.87,59.949,1488348903,"201051344000594","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,630446.4,630446.4,28102,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348959,1677638.00
03/01/2017 01:15,2,0.000,ALERT,213.06,298.47,59.917,1488348903,"201051344001203","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,620565.5,620565.5,28295,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348961,1677639.00
03/01/2017 01:15,2,0.000,ALERT,212.38,298.77,59.981,1488348903,"274151322000054","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,858097.2,858097.2,27659,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348963,1677640.00
03/01/2017 01:15,2,0.000,ALERT,213.74,299.97,59.959,1488348903,"201051344000867","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,616853.4,616853.4,28262,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348965,1677641.00
03/01/2017 01:15,2,0.000,ALERT,213.06,298.77,59.965,1488348903,"201051344001093","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,618320.0,618320.0,28117,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348967,1677642.00
03/01/2017 01:15,2,0.000,ALERT,213.29,300.57,59.986,1488348903,"201051344000900","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,636390.7,636390.7,27600,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488348968,1677643.00
03/01/2017 01:15,2,0.000,ALERT,213.51,299.67,59.928,1488348903,"201051344000648","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,626380.5,626380.5,27678,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348970,1677644.00
03/01/2017 01:15,2,0.000,ALERT,213.51,301.17,59.965,1488348903,"201051344000569","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,637868.1,637868.1,27579,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348972,1677645.00
03/01/2017 01:15,2,0.000,ALERT,213.29,300.87,59.965,1488348903,"201051344000983","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,629354.7,629354.7,27778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348974,1677646.00
03/01/2017 01:15,2,0.000,ALERT,213.51,300.57,59.944,1488348903,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,617323.1,617323.1,28136,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348976,1677647.00
03/01/2017 01:15,2,0.000,ALERT,213.96,301.17,59.928,1488348903,"201051344000576","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,629129.9,629129.9,27650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348978,1677648.00
03/01/2017 01:15,2,0.000,ALERT,212.38,298.47,59.954,1488348903,"274151322000087","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,829847.5,829847.5,28009,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488348980,1677649.00
03/01/2017 01:30,2,0.000,ALERT,213.51,300.27,59.944,1488349803,"201051344000645","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,628559.6,628559.6,27691,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349805,1677650.00
03/01/2017 01:30,2,0.000,ALERT,212.61,298.77,59.944,1488349803,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,856098.2,856098.2,27719,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349807,1677651.00
03/01/2017 01:30,2,0.000,ALERT,213.74,300.27,59.944,1488349803,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,616350.1,616350.1,28238,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349809,1677652.00
03/01/2017 01:30,2,0.000,ALERT,213.29,300.27,59.938,1488349803,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,619145.5,619145.5,28202,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349811,1677653.00
03/01/2017 01:30,2,0.000,ALERT,212.61,298.47,59.986,1488349803,"201051344000646","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,614371.1,614371.1,28103,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349812,1677654.00
03/01/2017 01:30,2,0.000,ALERT,211.93,299.07,59.944,1488349803,"274151322000052","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,886141.1,886141.1,27483,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349814,1677655.00
03/01/2017 01:30,2,0.000,ALERT,213.06,298.77,59.928,1488349803,"201051344000585","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,624880.2,624880.2,28261,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349816,1677656.00
03/01/2017 01:30,2,0.000,ALERT,212.83,298.77,59.944,1488349803,"201051344001230","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,617360.2,617360.2,27965,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349818,1677657.00
03/01/2017 01:30,2,0.000,ALERT,213.29,299.37,59.944,1488349803,"201051344000582","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,609003.8,609003.8,28172,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349819,1677658.00
03/01/2017 01:30,2,0.000,ALERT,212.38,298.47,59.933,1488349803,"201051344000955","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,625583.4,625583.4,28066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349821,1677659.00
03/01/2017 01:30,2,0.000,ALERT,212.61,298.77,59.949,1488349803,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,729015.2,729015.2,28477,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349823,1677660.00
03/01/2017 01:30,2,0.000,ALERT,213.29,300.87,59.949,1488349803,"201051344000579","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,635446.2,635446.2,28029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349825,1677661.00
03/01/2017 01:30,2,0.000,ALERT,212.83,299.37,59.944,1488349803,"201051344000890","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,621130.6,621130.6,28186,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349827,1677662.00
03/01/2017 01:30,2,0.000,ALERT,213.06,299.07,59.954,1488349803,"201051344000438","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,622487.8,622487.8,28153,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349828,1677663.00
03/01/2017 01:30,2,0.000,ALERT,213.29,298.47,59.959,1488349803,"201051344000417","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,602105.9,602105.9,28441,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349830,1677664.00
03/01/2017 01:30,2,0.000,ALERT,212.61,299.67,59.928,1488349803,"274151322000083","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,877562.4,877562.4,27535,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349832,1677665.00
03/01/2017 01:30,2,0.000,ALERT,213.06,299.67,59.970,1488349803,"274151322000076","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,935099.8,935099.8,27635,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349834,1677666.00
03/01/2017 01:30,2,0.000,ALERT,213.29,301.17,59.949,1488349803,"201051344000868","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,617764.9,617764.9,28231,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349836,1677667.00
03/01/2017 01:30,2,0.000,ALERT,212.61,300.87,59.949,1488349803,"274151322000095","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,926000.2,926000.2,27753,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349838,1677668.00
03/01/2017 01:30,2,0.000,ALERT,213.29,300.57,59.954,1488349803,"201051344000988","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,575494.1,575494.1,28260,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349840,1677669.00
03/01/2017 01:30,2,0.000,ALERT,212.83,298.17,59.954,1488349803,"201051344001025","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,621961.0,621961.0,28358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349841,1677670.00
03/01/2017 01:30,2,0.000,ALERT,213.06,300.87,59.949,1488349803,"201051344000458","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,628356.5,628356.5,27847,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349843,1677671.00
03/01/2017 01:30,2,0.000,ALERT,213.96,300.57,59.954,1488349803,"201051344000853","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,628339.2,628339.2,27688,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349845,1677672.00
03/01/2017 01:30,2,0.000,ALERT,213.29,299.07,59.944,1488349803,"201051344000685","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,622257.3,622257.3,28030,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349847,1677673.00
03/01/2017 01:30,2,0.000,ALERT,213.06,298.17,59.959,1488349803,"201051344000917","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,619449.9,619449.9,28022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349849,1677674.00
03/01/2017 01:30,2,0.000,ALERT,213.29,299.07,59.959,1488349803,"201051344001145","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,626451.7,626451.7,27862,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349850,1677675.00
03/01/2017 01:30,2,0.000,ALERT,213.06,298.17,59.938,1488349803,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,616966.5,616966.5,28229,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349852,1677676.00
03/01/2017 01:30,2,0.000,ALERT,212.16,299.07,59.975,1488349803,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,840584.0,840584.0,27763,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349854,1677677.00
03/01/2017 01:30,2,0.000,ALERT,213.06,298.77,59.954,1488349803,"274151322000068","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,729830.3,729830.3,28378,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349856,1677678.00
03/01/2017 01:30,2,0.000,ALERT,212.61,299.07,59.986,1488349803,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,612999.9,612999.9,28255,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349858,1677679.00
03/01/2017 01:30,2,0.000,ALERT,213.06,301.17,59.959,1488349803,"201051344000594","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,630446.4,630446.4,28104,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349859,1677680.00
03/01/2017 01:30,2,0.000,ALERT,213.06,298.77,59.954,1488349803,"201051344001203","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,620565.5,620565.5,28297,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349861,1677681.00
03/01/2017 01:30,2,0.000,ALERT,212.16,299.67,59.965,1488349803,"274151322000054","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,858097.2,858097.2,27661,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349863,1677682.00
03/01/2017 01:30,2,0.000,ALERT,213.51,300.27,60.012,1488349803,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,616853.4,616853.4,28264,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349865,1677683.00
03/01/2017 01:30,2,0.000,ALERT,212.83,299.07,59.965,1488349803,"201051344001093","219011344069620",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,618320.0,618320.0,28119,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349867,1677684.00
03/01/2017 01:30,2,0.000,ALERT,213.29,300.87,59.981,1488349803,"201051344000900","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,636390.7,636390.7,27602,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349868,1677685.00
03/01/2017 01:30,2,0.000,ALERT,213.51,299.97,59.970,1488349803,"201051344000648","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,626380.5,626380.5,27680,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349870,1677686.00
03/01/2017 01:30,2,0.000,ALERT,213.51,301.47,59.970,1488349803,"201051344000569","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,637868.1,637868.1,27581,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488349872,1677687.00
