ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 01:30,2,0.000,ALERT,213.51,301.17,59.981,1488349803,"201051344000983","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,629354.7,629354.7,27780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349874,1677688.00
03/01/2017 01:30,2,0.000,ALERT,213.29,300.27,59.949,1488349803,"201051344001158","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,617323.1,617323.1,28138,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349876,1677689.00
03/01/2017 01:30,2,0.000,ALERT,213.74,300.87,59.954,1488349803,"201051344000576","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,629129.9,629129.9,27652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349877,1677690.00
03/01/2017 01:30,2,0.000,ALERT,212.38,298.77,59.970,1488349803,"274151322000087","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,829847.5,829847.5,28011,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488349879,1677691.00
03/01/2017 01:45,2,0.000,ALERT,213.29,300.27,59.954,1488350703,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,628559.6,628559.6,27693,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488350705,1677692.00
03/01/2017 01:45,2,0.000,ALERT,212.16,298.17,59.996,1488350703,"274151322000085","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,856098.2,856098.2,27721,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350707,1677693.00
03/01/2017 01:45,2,0.000,ALERT,213.51,300.27,59.959,1488350703,"201051344000633","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,616350.1,616350.1,28240,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350709,1677694.00
03/01/2017 01:45,2,0.000,ALERT,213.06,300.27,59.986,1488350703,"201051344000469","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,619145.5,619145.5,28204,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350711,1677695.00
03/01/2017 01:45,2,0.000,ALERT,212.61,299.07,59.981,1488350703,"201051344000646","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,614371.1,614371.1,28105,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350712,1677696.00
03/01/2017 01:45,2,0.000,ALERT,211.70,299.07,59.986,1488350703,"274151322000052","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,886141.1,886141.1,27485,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488350714,1677697.00
03/01/2017 01:45,2,0.000,ALERT,213.06,299.67,59.986,1488350703,"201051344000585","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,624880.2,624880.2,28263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350716,1677698.00
03/01/2017 01:45,2,0.000,ALERT,212.83,299.67,59.991,1488350703,"201051344001230","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,617360.2,617360.2,27967,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350718,1677699.00
03/01/2017 01:45,2,0.000,ALERT,213.51,299.97,59.991,1488350703,"201051344000582","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,609003.8,609003.8,28174,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350720,1677700.00
03/01/2017 01:45,2,0.000,ALERT,212.61,299.07,59.996,1488350703,"201051344000955","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,625583.4,625583.4,28068,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350721,1677701.00
03/01/2017 01:45,2,0.000,ALERT,212.16,297.87,59.991,1488350703,"274151322000094","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,729015.2,729015.2,28479,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350723,1677702.00
03/01/2017 01:45,2,0.000,ALERT,213.06,301.17,59.986,1488350703,"201051344000579","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,635446.2,635446.2,28031,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488350725,1677703.00
03/01/2017 01:45,2,0.000,ALERT,212.83,299.67,60.012,1488350703,"201051344000890","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,621130.6,621130.6,28188,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350727,1677704.00
03/01/2017 01:45,2,0.000,ALERT,213.06,299.37,59.986,1488350703,"201051344000438","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,622487.8,622487.8,28155,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488350729,1677705.00
03/01/2017 01:45,2,0.000,ALERT,213.29,299.07,59.986,1488350703,"201051344000417","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,602105.9,602105.9,28443,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350730,1677706.00
03/01/2017 01:45,2,0.000,ALERT,212.16,299.37,59.981,1488350703,"274151322000083","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,877562.4,877562.4,27537,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350732,1677707.00
03/01/2017 01:45,2,0.000,ALERT,212.83,299.37,59.986,1488350703,"274151322000076","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,935099.8,935099.8,27637,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350734,1677708.00
03/01/2017 01:45,2,0.000,ALERT,213.06,301.17,59.959,1488350703,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,617764.9,617764.9,28233,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350736,1677709.00
03/01/2017 01:45,2,0.000,ALERT,212.16,299.67,60.012,1488350703,"274151322000095","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,926000.2,926000.2,27755,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350738,1677710.00
03/01/2017 01:45,2,0.000,ALERT,212.83,300.27,59.996,1488350703,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,575494.1,575494.1,28262,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350740,1677711.00
03/01/2017 01:45,2,0.000,ALERT,212.83,298.77,59.986,1488350703,"201051344001025","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,621961.0,621961.0,28360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350741,1677712.00
03/01/2017 01:45,2,0.000,ALERT,212.83,300.27,59.986,1488350703,"201051344000458","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,628356.5,628356.5,27849,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350743,1677713.00
03/01/2017 01:45,2,0.000,ALERT,213.51,300.27,59.981,1488350703,"201051344000853","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,628339.2,628339.2,27690,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350745,1677714.00
03/01/2017 01:45,2,0.000,ALERT,213.29,299.37,60.018,1488350703,"201051344000685","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,622257.3,622257.3,28032,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488350747,1677715.00
03/01/2017 01:45,2,0.000,ALERT,213.29,299.07,59.975,1488350703,"201051344000917","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,619449.9,619449.9,28024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350748,1677716.00
03/01/2017 01:45,2,0.000,ALERT,213.29,299.67,59.975,1488350703,"201051344001145","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,626451.7,626451.7,27864,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350750,1677717.00
03/01/2017 01:45,2,0.000,ALERT,213.06,298.77,59.933,1488350703,"201051344000651","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,616966.5,616966.5,28231,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488350752,1677718.00
03/01/2017 01:45,2,0.000,ALERT,211.70,297.87,59.970,1488350703,"274151322000088","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,840584.0,840584.0,27765,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350754,1677719.00
03/01/2017 01:45,2,0.000,ALERT,212.83,297.87,59.949,1488350703,"274151322000068","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,729830.3,729830.3,28380,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350756,1677720.00
03/01/2017 01:45,2,0.000,ALERT,212.83,299.37,59.981,1488350703,"201051344001135","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,612999.9,612999.9,28257,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350757,1677721.00
03/01/2017 01:45,2,0.000,ALERT,212.61,301.17,59.981,1488350703,"201051344000594","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,630446.4,630446.4,28106,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488350759,1677722.00
03/01/2017 01:45,2,0.000,ALERT,213.29,299.07,59.981,1488350703,"201051344001203","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,620565.5,620565.5,28299,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350761,1677723.00
03/01/2017 01:45,2,0.000,ALERT,211.93,299.07,59.954,1488350703,"274151322000054","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,858097.2,858097.2,27663,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488350763,1677724.00
03/01/2017 01:45,2,0.000,ALERT,213.29,299.97,59.981,1488350703,"201051344000867","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,616853.4,616853.4,28266,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350765,1677725.00
03/01/2017 01:45,2,0.000,ALERT,213.06,299.37,59.949,1488350703,"201051344001093","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,618320.0,618320.0,28121,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350766,1677726.00
03/01/2017 01:45,2,0.000,ALERT,212.83,300.57,59.949,1488350703,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,636390.7,636390.7,27604,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350768,1677727.00
03/01/2017 01:45,2,0.000,ALERT,213.29,299.67,59.981,1488350703,"201051344000648","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,626380.5,626380.5,27682,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350770,1677728.00
03/01/2017 01:45,2,0.000,ALERT,213.06,300.87,59.975,1488350703,"201051344000569","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,637868.1,637868.1,27583,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350772,1677729.00
03/01/2017 01:45,2,0.000,ALERT,212.83,300.27,59.970,1488350703,"201051344000983","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,629354.7,629354.7,27782,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488350774,1677730.00
03/01/2017 01:45,2,0.000,ALERT,213.06,300.27,60.034,1488350703,"201051344001158","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,617323.1,617323.1,28140,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488350775,1677731.00
03/01/2017 01:45,2,0.000,ALERT,213.51,300.87,59.996,1488350703,"201051344000576","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,629129.9,629129.9,27654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350777,1677732.00
03/01/2017 01:45,2,0.000,ALERT,211.93,297.26,59.965,1488350703,"274151322000087","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,829847.5,829847.5,28013,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488350779,1677733.00
03/01/2017 02:00,2,0.000,ALERT,213.74,300.87,59.965,1488351603,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,628559.6,628559.6,27695,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351605,1677734.00
03/01/2017 02:00,2,0.000,ALERT,212.38,298.77,59.959,1488351603,"274151322000085","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,856098.2,856098.2,27723,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351607,1677735.00
03/01/2017 02:00,2,0.000,ALERT,213.96,300.87,59.938,1488351603,"201051344000633","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,616350.1,616350.1,28242,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351609,1677736.00
03/01/2017 02:00,2,0.000,ALERT,213.29,301.17,59.928,1488351603,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,619145.5,619145.5,28206,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351610,1677737.00
03/01/2017 02:00,2,0.000,ALERT,212.61,298.77,59.954,1488351603,"201051344000646","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,614371.1,614371.1,28107,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351612,1677738.00
03/01/2017 02:00,2,0.000,ALERT,211.93,298.17,59.944,1488351603,"274151322000052","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,886141.1,886141.1,27487,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351614,1677739.00
03/01/2017 02:00,2,0.000,ALERT,212.83,299.07,59.965,1488351603,"201051344000585","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,624880.2,624880.2,28265,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351616,1677740.00
03/01/2017 02:00,2,0.000,ALERT,212.61,299.07,59.959,1488351603,"201051344001230","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,617360.2,617360.2,27969,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351618,1677741.00
03/01/2017 02:00,2,0.000,ALERT,213.29,299.37,60.012,1488351603,"201051344000582","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,609003.8,609003.8,28176,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351619,1677742.00
03/01/2017 02:00,2,0.000,ALERT,212.38,298.77,59.954,1488351603,"201051344000955","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,625583.4,625583.4,28070,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351621,1677743.00
03/01/2017 02:00,2,0.000,ALERT,212.38,298.17,59.949,1488351603,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,729015.2,729015.2,28481,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351623,1677744.00
03/01/2017 02:00,2,0.000,ALERT,213.29,301.47,59.986,1488351603,"201051344000579","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,635446.2,635446.2,28033,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351625,1677745.00
03/01/2017 02:00,2,0.000,ALERT,212.61,299.37,59.954,1488351603,"201051344000890","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,621130.6,621130.6,28190,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351627,1677746.00
03/01/2017 02:00,2,0.000,ALERT,212.83,298.77,59.954,1488351603,"201051344000438","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,622487.8,622487.8,28157,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488351629,1677747.00
03/01/2017 02:00,2,0.000,ALERT,213.06,298.77,59.949,1488351603,"201051344000417","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,602105.9,602105.9,28445,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351630,1677748.00
03/01/2017 02:00,2,0.000,ALERT,212.38,299.07,59.954,1488351603,"274151322000083","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,877562.4,877562.4,27539,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488351632,1677749.00
03/01/2017 02:00,2,0.000,ALERT,213.06,298.77,59.944,1488351603,"274151322000076","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,935099.8,935099.8,27639,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351634,1677750.00
03/01/2017 02:00,2,0.000,ALERT,213.29,301.77,59.901,1488351603,"201051344000868","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,617764.9,617764.9,28235,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351636,1677751.00
03/01/2017 02:00,2,0.000,ALERT,212.16,299.67,59.922,1488351603,"274151322000095","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,926000.2,926000.2,27757,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351638,1677752.00
03/01/2017 02:00,2,0.000,ALERT,213.29,300.87,59.949,1488351603,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,575494.1,575494.1,28264,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488351640,1677753.00
03/01/2017 02:00,2,0.000,ALERT,212.61,298.17,59.917,1488351603,"201051344001025","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,621961.0,621961.0,28362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351641,1677754.00
03/01/2017 02:00,2,0.000,ALERT,213.06,301.17,59.981,1488351603,"201051344000458","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,628356.5,628356.5,27851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351643,1677755.00
03/01/2017 02:00,2,0.000,ALERT,213.96,301.17,59.954,1488351603,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,628339.2,628339.2,27692,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351645,1677756.00
03/01/2017 02:00,2,0.000,ALERT,213.29,299.07,59.970,1488351603,"201051344000685","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,622257.3,622257.3,28034,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351647,1677757.00
03/01/2017 02:00,2,0.000,ALERT,213.06,298.47,59.986,1488351603,"201051344000917","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,619449.9,619449.9,28026,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351649,1677758.00
03/01/2017 02:00,2,0.000,ALERT,213.29,299.37,59.959,1488351603,"201051344001145","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,626451.7,626451.7,27866,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351650,1677759.00
03/01/2017 02:00,2,0.000,ALERT,212.83,298.17,59.954,1488351603,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,616966.5,616966.5,28233,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488351652,1677760.00
03/01/2017 02:00,2,0.000,ALERT,211.93,298.47,59.944,1488351603,"274151322000088","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,840584.0,840584.0,27767,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351654,1677761.00
03/01/2017 02:00,2,0.000,ALERT,212.83,297.87,59.933,1488351603,"274151322000068","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,729830.3,729830.3,28382,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351656,1677762.00
03/01/2017 02:00,2,0.000,ALERT,212.61,299.07,59.944,1488351603,"201051344001135","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,612999.9,612999.9,28259,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351658,1677763.00
03/01/2017 02:00,2,0.000,ALERT,212.83,301.47,59.928,1488351603,"201051344000594","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,630446.4,630446.4,28108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351659,1677764.00
03/01/2017 02:00,2,0.000,ALERT,213.06,298.77,59.949,1488351603,"201051344001203","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,620565.5,620565.5,28301,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351661,1677765.00
03/01/2017 02:00,2,0.000,ALERT,212.16,299.37,59.938,1488351603,"274151322000054","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,858097.2,858097.2,27665,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351663,1677766.00
03/01/2017 02:00,2,0.000,ALERT,213.74,300.87,59.907,1488351603,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,616853.4,616853.4,28268,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351665,1677767.00
03/01/2017 02:00,2,0.000,ALERT,212.83,299.07,59.944,1488351603,"201051344001093","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,618320.0,618320.0,28123,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488351667,1677768.00
03/01/2017 02:00,2,0.000,ALERT,213.29,301.17,59.933,1488351603,"201051344000900","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,636390.7,636390.7,27606,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351669,1677769.00
03/01/2017 02:00,2,0.000,ALERT,213.51,300.27,59.954,1488351603,"201051344000648","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,626380.5,626380.5,27684,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351670,1677770.00
03/01/2017 02:00,2,0.000,ALERT,213.29,301.77,59.938,1488351603,"201051344000569","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,637868.1,637868.1,27585,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351672,1677771.00
03/01/2017 02:00,2,0.000,ALERT,213.29,301.17,59.949,1488351603,"201051344000983","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,629354.7,629354.7,27784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351674,1677772.00
03/01/2017 02:00,2,0.000,ALERT,213.51,301.17,59.938,1488351603,"201051344001158","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,617323.1,617323.1,28142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351676,1677773.00
03/01/2017 02:00,2,0.000,ALERT,213.96,301.77,59.933,1488351603,"201051344000576","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,629129.9,629129.9,27656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488351678,1677774.00
03/01/2017 02:00,2,0.000,ALERT,212.38,297.57,59.944,1488351603,"274151322000087","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,829847.5,829847.5,28015,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488351679,1677775.00
03/01/2017 02:15,2,0.000,ALERT,213.96,300.87,59.944,1488352503,"201051344000645","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,628559.6,628559.6,27697,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352505,1677776.00
03/01/2017 02:15,2,0.000,ALERT,212.61,298.77,59.965,1488352503,"274151322000085","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,856098.2,856098.2,27725,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352507,1677777.00
03/01/2017 02:15,2,0.000,ALERT,214.19,301.17,59.970,1488352503,"201051344000633","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,616350.1,616350.1,28244,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352509,1677778.00
03/01/2017 02:15,2,0.000,ALERT,213.29,300.57,59.965,1488352503,"201051344000469","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,619145.5,619145.5,28208,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352510,1677779.00
03/01/2017 02:15,2,0.000,ALERT,212.83,299.07,59.965,1488352503,"201051344000646","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,614371.1,614371.1,28109,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352512,1677780.00
03/01/2017 02:15,2,0.000,ALERT,212.16,298.47,59.959,1488352503,"274151322000052","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,886141.1,886141.1,27489,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352514,1677781.00
03/01/2017 02:15,2,0.000,ALERT,213.06,299.07,59.965,1488352503,"201051344000585","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,624880.2,624880.2,28267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352516,1677782.00
03/01/2017 02:15,2,0.000,ALERT,212.83,299.37,59.959,1488352503,"201051344001230","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,617360.2,617360.2,27971,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352518,1677783.00
03/01/2017 02:15,2,0.000,ALERT,213.29,299.67,59.959,1488352503,"201051344000582","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,609003.8,609003.8,28178,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352520,1677784.00
03/01/2017 02:15,2,0.000,ALERT,212.38,298.77,59.965,1488352503,"201051344000955","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,625583.4,625583.4,28072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352521,1677785.00
03/01/2017 02:15,2,0.000,ALERT,212.38,298.17,59.965,1488352503,"274151322000094","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,729015.2,729015.2,28483,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352523,1677786.00
03/01/2017 02:15,2,0.000,ALERT,213.29,301.47,59.975,1488352503,"201051344000579","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,635446.2,635446.2,28035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352525,1677787.00
03/01/2017 02:15,2,0.000,ALERT,212.61,299.37,59.922,1488352503,"201051344000890","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,621130.6,621130.6,28192,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352527,1677788.00
03/01/2017 02:15,2,0.000,ALERT,213.06,299.07,59.933,1488352503,"201051344000438","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,622487.8,622487.8,28159,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352529,1677789.00
03/01/2017 02:15,2,0.000,ALERT,213.06,298.17,59.970,1488352503,"201051344000417","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,602105.9,602105.9,28447,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352531,1677790.00
03/01/2017 02:15,2,0.000,ALERT,212.61,298.77,59.975,1488352503,"274151322000083","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,877562.4,877562.4,27541,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352533,1677791.00
03/01/2017 02:15,2,0.000,ALERT,212.83,299.07,59.928,1488352503,"274151322000076","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,935099.8,935099.8,27641,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352534,1677792.00
03/01/2017 02:15,2,0.000,ALERT,213.51,301.77,59.975,1488352503,"201051344000868","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,617764.9,617764.9,28237,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352536,1677793.00
03/01/2017 02:15,2,0.000,ALERT,212.38,299.97,59.970,1488352503,"274151322000095","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,926000.2,926000.2,27759,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352538,1677794.00
03/01/2017 02:15,2,0.000,ALERT,213.06,300.87,60.007,1488352503,"201051344000988","219011344069620",0.00,-2.50,0,296.36,302.68,0.0,0.0,0.000,575494.1,575494.1,28266,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352540,1677795.00
03/01/2017 02:15,2,0.000,ALERT,212.61,298.17,59.981,1488352503,"201051344001025","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,621961.0,621961.0,28364,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352542,1677796.00
03/01/2017 02:15,2,0.000,ALERT,213.29,301.17,60.007,1488352503,"201051344000458","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,628356.5,628356.5,27853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352543,1677797.00
03/01/2017 02:15,2,0.000,ALERT,213.96,300.87,59.981,1488352503,"201051344000853","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,628339.2,628339.2,27694,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352545,1677798.00
03/01/2017 02:15,2,0.000,ALERT,213.29,299.07,59.986,1488352503,"201051344000685","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,622257.3,622257.3,28036,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352547,1677799.00
03/01/2017 02:15,2,0.000,ALERT,213.06,298.47,59.975,1488352503,"201051344000917","219011344069620",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,619449.9,619449.9,28028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352549,1677800.00
03/01/2017 02:15,2,0.000,ALERT,213.06,298.77,59.986,1488352503,"201051344001145","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,626451.7,626451.7,27868,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352551,1677801.00
03/01/2017 02:15,2,0.000,ALERT,213.06,298.17,59.981,1488352503,"201051344000651","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,616966.5,616966.5,28235,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352552,1677802.00
03/01/2017 02:15,2,0.000,ALERT,211.93,299.07,59.975,1488352503,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,840584.0,840584.0,27769,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352554,1677803.00
03/01/2017 02:15,2,0.000,ALERT,213.06,297.87,59.981,1488352503,"274151322000068","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,729830.3,729830.3,28384,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352556,1677804.00
03/01/2017 02:15,2,0.000,ALERT,212.61,299.07,59.986,1488352503,"201051344001135","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,612999.9,612999.9,28261,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352558,1677805.00
03/01/2017 02:15,2,0.000,ALERT,212.83,301.47,59.954,1488352503,"201051344000594","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,630446.4,630446.4,28110,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352560,1677806.00
03/01/2017 02:15,2,0.000,ALERT,212.61,298.17,59.981,1488352503,"201051344001203","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,620565.5,620565.5,28303,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352561,1677807.00
03/01/2017 02:15,2,0.000,ALERT,212.16,299.67,59.970,1488352503,"274151322000054","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,858097.2,858097.2,27667,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352563,1677808.00
03/01/2017 02:15,2,0.000,ALERT,213.74,300.57,59.986,1488352503,"201051344000867","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,616853.4,616853.4,28270,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352565,1677809.00
03/01/2017 02:15,2,0.000,ALERT,212.83,299.07,59.981,1488352503,"201051344001093","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,618320.0,618320.0,28125,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352567,1677810.00
03/01/2017 02:15,2,0.000,ALERT,213.29,301.17,59.996,1488352503,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,636390.7,636390.7,27608,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352569,1677811.00
03/01/2017 02:15,2,0.000,ALERT,213.51,300.27,59.938,1488352503,"201051344000648","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,626380.5,626380.5,27686,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352570,1677812.00
03/01/2017 02:15,2,0.000,ALERT,213.29,301.47,59.981,1488352503,"201051344000569","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,637868.1,637868.1,27587,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352572,1677813.00
03/01/2017 02:15,2,0.000,ALERT,213.51,301.47,59.975,1488352503,"201051344000983","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,629354.7,629354.7,27786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352574,1677814.00
03/01/2017 02:15,2,0.000,ALERT,213.51,300.87,59.944,1488352503,"201051344001158","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,617323.1,617323.1,28144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352576,1677815.00
03/01/2017 02:15,2,0.000,ALERT,213.96,301.47,60.023,1488352503,"201051344000576","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,629129.9,629129.9,27658,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488352578,1677816.00
03/01/2017 02:15,2,0.000,ALERT,212.38,298.17,59.975,1488352503,"274151322000087","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,829847.5,829847.5,28017,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488352579,1677817.00
03/01/2017 02:30,2,0.000,ALERT,213.96,300.87,59.965,1488353403,"201051344000645","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,628559.6,628559.6,27699,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488353405,1677818.00
03/01/2017 02:30,2,0.000,ALERT,212.38,298.47,59.970,1488353403,"274151322000085","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,856098.2,856098.2,27727,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353408,1677819.00
03/01/2017 02:30,2,0.000,ALERT,213.96,300.87,59.965,1488353403,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,616350.1,616350.1,28246,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353409,1677820.00
03/01/2017 02:30,2,0.000,ALERT,213.51,300.87,59.959,1488353403,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,619145.5,619145.5,28210,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353411,1677821.00
03/01/2017 02:30,2,0.000,ALERT,212.83,299.07,59.975,1488353403,"201051344000646","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,614371.1,614371.1,28111,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353413,1677822.00
03/01/2017 02:30,2,0.000,ALERT,211.93,298.47,59.965,1488353403,"274151322000052","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,886141.1,886141.1,27491,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353415,1677823.00
03/01/2017 02:30,2,0.000,ALERT,213.06,299.07,59.986,1488353403,"201051344000585","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,624880.2,624880.2,28269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353417,1677824.00
03/01/2017 02:30,2,0.000,ALERT,212.83,299.37,59.986,1488353403,"201051344001230","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,617360.2,617360.2,27973,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353419,1677825.00
03/01/2017 02:30,2,0.000,ALERT,213.51,299.97,59.981,1488353403,"201051344000582","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,609003.8,609003.8,28180,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488353420,1677826.00
03/01/2017 02:30,2,0.000,ALERT,212.61,299.37,59.981,1488353403,"201051344000955","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,625583.4,625583.4,28074,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353422,1677827.00
03/01/2017 02:30,2,0.000,ALERT,212.16,297.57,59.975,1488353403,"274151322000094","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,729015.2,729015.2,28485,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353424,1677828.00
03/01/2017 02:30,2,0.000,ALERT,213.29,301.17,59.975,1488353403,"201051344000579","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,635446.2,635446.2,28037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353426,1677829.00
03/01/2017 02:30,2,0.000,ALERT,212.83,299.37,59.975,1488353403,"201051344000890","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,621130.6,621130.6,28194,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353427,1677830.00
03/01/2017 02:30,2,0.000,ALERT,213.06,299.07,59.970,1488353403,"201051344000438","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,622487.8,622487.8,28161,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488353429,1677831.00
03/01/2017 02:30,2,0.000,ALERT,213.29,298.77,60.012,1488353403,"201051344000417","219011344069620",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,602105.9,602105.9,28449,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353431,1677832.00
