ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 02:30,2,0.000,ALERT,212.16,299.07,59.975,1488353403,"274151322000083","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,877562.4,877562.4,27543,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353433,1677833.00
03/01/2017 02:30,2,0.000,ALERT,212.61,298.47,59.949,1488353403,"274151322000076","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,935099.8,935099.8,27643,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353435,1677834.00
03/01/2017 02:30,2,0.000,ALERT,213.06,301.17,59.975,1488353403,"201051344000868","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,617764.9,617764.9,28239,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488353436,1677835.00
03/01/2017 02:30,2,0.000,ALERT,211.93,299.07,59.959,1488353403,"274151322000095","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,926000.2,926000.2,27761,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353438,1677836.00
03/01/2017 02:30,2,0.000,ALERT,212.83,300.27,60.012,1488353403,"201051344000988","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,575494.1,575494.1,28268,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353440,1677837.00
03/01/2017 02:30,2,0.000,ALERT,212.83,298.47,59.986,1488353403,"201051344001025","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,621961.0,621961.0,28366,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353442,1677838.00
03/01/2017 02:30,2,0.000,ALERT,213.06,300.87,59.954,1488353403,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,628356.5,628356.5,27855,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353444,1677839.00
03/01/2017 02:30,2,0.000,ALERT,213.74,300.57,59.922,1488353403,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,628339.2,628339.2,27696,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488353445,1677840.00
03/01/2017 02:30,2,0.000,ALERT,213.29,299.37,59.965,1488353403,"201051344000685","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,622257.3,622257.3,28038,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488353447,1677841.00
03/01/2017 02:30,2,0.000,ALERT,213.06,298.77,59.965,1488353403,"201051344000917","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,619449.9,619449.9,28030,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488353449,1677842.00
03/01/2017 02:30,2,0.000,ALERT,213.29,299.07,59.965,1488353403,"201051344001145","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,626451.7,626451.7,27870,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353451,1677843.00
03/01/2017 02:30,2,0.000,ALERT,213.06,298.47,59.965,1488353403,"201051344000651","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,616966.5,616966.5,28237,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353453,1677844.00
03/01/2017 02:30,2,0.000,ALERT,211.70,298.17,59.933,1488353403,"274151322000088","219011344069620",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,840584.0,840584.0,27771,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353454,1677845.00
03/01/2017 02:30,2,0.000,ALERT,212.61,297.57,59.938,1488353403,"274151322000068","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,729830.3,729830.3,28386,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353456,1677846.00
03/01/2017 02:30,2,0.000,ALERT,212.61,299.07,59.959,1488353403,"201051344001135","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,612999.9,612999.9,28263,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353458,1677847.00
03/01/2017 02:30,2,0.000,ALERT,212.83,301.17,59.949,1488353403,"201051344000594","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,630446.4,630446.4,28112,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353460,1677848.00
03/01/2017 02:30,2,0.000,ALERT,213.06,298.47,59.954,1488353403,"201051344001203","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,620565.5,620565.5,28305,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353462,1677849.00
03/01/2017 02:30,2,0.000,ALERT,211.93,298.77,59.949,1488353403,"274151322000054","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,858097.2,858097.2,27669,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488353463,1677850.00
03/01/2017 02:30,2,0.000,ALERT,213.51,300.27,59.907,1488353403,"201051344000867","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,616853.4,616853.4,28272,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353465,1677851.00
03/01/2017 02:30,2,0.000,ALERT,212.83,298.77,60.007,1488353403,"201051344001093","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,618320.0,618320.0,28127,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353467,1677852.00
03/01/2017 02:30,2,0.000,ALERT,213.06,300.57,59.907,1488353403,"201051344000900","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,636390.7,636390.7,27610,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353469,1677853.00
03/01/2017 02:30,2,0.000,ALERT,213.29,299.67,59.912,1488353403,"201051344000648","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,626380.5,626380.5,27688,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353471,1677854.00
03/01/2017 02:30,2,0.000,ALERT,213.06,300.87,59.965,1488353403,"201051344000569","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,637868.1,637868.1,27589,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353472,1677855.00
03/01/2017 02:30,2,0.000,ALERT,213.29,300.87,59.949,1488353403,"201051344000983","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,629354.7,629354.7,27788,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488353474,1677856.00
03/01/2017 02:30,2,0.000,ALERT,213.29,300.57,59.912,1488353403,"201051344001158","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,617323.1,617323.1,28146,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353476,1677857.00
03/01/2017 02:30,2,0.000,ALERT,213.74,301.17,59.954,1488353403,"201051344000576","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,629129.9,629129.9,27660,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488353478,1677858.00
03/01/2017 02:30,2,0.000,ALERT,212.38,297.87,59.954,1488353403,"274151322000087","219011344069620",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,829847.5,829847.5,28019,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488353479,1677859.00
03/01/2017 02:45,2,0.000,ALERT,213.51,300.27,59.975,1488354303,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,628559.6,628559.6,27701,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354305,1677860.00
03/01/2017 02:45,2,0.000,ALERT,212.38,298.47,59.965,1488354303,"274151322000085","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,856098.2,856098.2,27729,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354307,1677861.00
03/01/2017 02:45,2,0.000,ALERT,213.74,299.97,59.981,1488354303,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,616350.1,616350.1,28248,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354309,1677862.00
03/01/2017 02:45,2,0.000,ALERT,213.29,300.57,59.991,1488354303,"201051344000469","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,619145.5,619145.5,28212,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354310,1677863.00
03/01/2017 02:45,2,0.000,ALERT,212.83,299.37,59.970,1488354303,"201051344000646","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,614371.1,614371.1,28113,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354312,1677864.00
03/01/2017 02:45,2,0.000,ALERT,211.93,299.37,59.970,1488354303,"274151322000052","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,886141.1,886141.1,27493,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354314,1677865.00
03/01/2017 02:45,2,0.000,ALERT,213.29,299.67,59.975,1488354303,"201051344000585","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,624880.2,624880.2,28271,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488354316,1677866.00
03/01/2017 02:45,2,0.000,ALERT,213.06,299.67,59.975,1488354303,"201051344001230","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,617360.2,617360.2,27975,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354318,1677867.00
03/01/2017 02:45,2,0.000,ALERT,213.51,299.97,59.975,1488354303,"201051344000582","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,609003.8,609003.8,28182,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488354319,1677868.00
03/01/2017 02:45,2,0.000,ALERT,212.83,299.07,59.970,1488354303,"201051344000955","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,625583.4,625583.4,28076,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354321,1677869.00
03/01/2017 02:45,2,0.000,ALERT,212.16,297.87,59.959,1488354303,"274151322000094","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,729015.2,729015.2,28487,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354323,1677870.00
03/01/2017 02:45,2,0.000,ALERT,213.29,301.17,59.965,1488354303,"201051344000579","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,635446.2,635446.2,28039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354325,1677871.00
03/01/2017 02:45,2,0.000,ALERT,213.06,299.67,59.965,1488354303,"201051344000890","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,621130.6,621130.6,28196,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354327,1677872.00
03/01/2017 02:45,2,0.000,ALERT,213.06,299.07,59.959,1488354303,"201051344000438","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,622487.8,622487.8,28163,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354328,1677873.00
03/01/2017 02:45,2,0.000,ALERT,213.51,298.77,59.981,1488354303,"201051344000417","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,602105.9,602105.9,28451,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488354330,1677874.00
03/01/2017 02:45,2,0.000,ALERT,212.38,298.77,59.965,1488354303,"274151322000083","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,877562.4,877562.4,27545,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354332,1677875.00
03/01/2017 02:45,2,0.000,ALERT,213.06,299.37,59.975,1488354303,"274151322000076","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,935099.8,935099.8,27645,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354334,1677876.00
03/01/2017 02:45,2,0.000,ALERT,213.06,301.17,59.965,1488354303,"201051344000868","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,617764.9,617764.9,28241,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354336,1677877.00
03/01/2017 02:45,2,0.000,ALERT,212.16,299.67,59.954,1488354303,"274151322000095","219011344069620",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,926000.2,926000.2,27763,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354337,1677878.00
03/01/2017 02:45,2,0.000,ALERT,213.06,300.27,59.959,1488354303,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,575494.1,575494.1,28270,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354339,1677879.00
03/01/2017 02:45,2,0.000,ALERT,212.61,297.87,59.996,1488354303,"201051344001025","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,621961.0,621961.0,28368,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354341,1677880.00
03/01/2017 02:45,2,0.000,ALERT,213.29,300.57,59.912,1488354303,"201051344000458","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,628356.5,628356.5,27857,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488354343,1677881.00
03/01/2017 02:45,2,0.000,ALERT,213.74,300.57,59.959,1488354303,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,628339.2,628339.2,27698,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488354345,1677882.00
03/01/2017 02:45,2,0.000,ALERT,213.51,299.37,59.928,1488354303,"201051344000685","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,622257.3,622257.3,28040,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354347,1677883.00
03/01/2017 02:45,2,0.000,ALERT,213.29,298.77,59.975,1488354303,"201051344000917","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,619449.9,619449.9,28032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354348,1677884.00
03/01/2017 02:45,2,0.000,ALERT,213.29,299.37,59.954,1488354303,"201051344001145","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,626451.7,626451.7,27872,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488354350,1677885.00
03/01/2017 02:45,2,0.000,ALERT,213.29,298.77,59.965,1488354303,"201051344000651","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,616966.5,616966.5,28239,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354352,1677886.00
03/01/2017 02:45,2,0.000,ALERT,211.70,298.17,59.954,1488354303,"274151322000088","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,840584.0,840584.0,27773,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488354354,1677887.00
03/01/2017 02:45,2,0.000,ALERT,212.83,297.57,59.959,1488354303,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.07,0.0,0.0,0.000,729830.3,729830.3,28388,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354356,1677888.00
03/01/2017 02:45,2,0.000,ALERT,212.83,299.07,59.965,1488354303,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,612999.9,612999.9,28265,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354358,1677889.00
03/01/2017 02:45,2,0.000,ALERT,212.83,300.87,59.970,1488354303,"201051344000594","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,630446.4,630446.4,28114,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354360,1677890.00
03/01/2017 02:45,2,0.000,ALERT,213.06,298.77,59.965,1488354303,"201051344001203","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,620565.5,620565.5,28307,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354361,1677891.00
03/01/2017 02:45,2,0.000,ALERT,211.93,298.47,59.959,1488354303,"274151322000054","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,858097.2,858097.2,27671,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354363,1677892.00
03/01/2017 02:45,2,0.000,ALERT,213.29,299.97,59.954,1488354303,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,616853.4,616853.4,28274,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488354365,1677893.00
03/01/2017 02:45,2,0.000,ALERT,213.06,299.07,59.970,1488354303,"201051344001093","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,618320.0,618320.0,28129,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354367,1677894.00
03/01/2017 02:45,2,0.000,ALERT,213.06,300.27,59.959,1488354303,"201051344000900","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,636390.7,636390.7,27612,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354369,1677895.00
03/01/2017 02:45,2,0.000,ALERT,213.29,299.67,60.002,1488354303,"201051344000648","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,626380.5,626380.5,27690,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488354370,1677896.00
03/01/2017 02:45,2,0.000,ALERT,213.29,301.17,59.965,1488354303,"201051344000569","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,637868.1,637868.1,27591,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488354372,1677897.00
03/01/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1488354303,"201051344000983","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,629354.7,629354.7,27790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354374,1677898.00
03/01/2017 02:45,2,0.000,ALERT,213.29,300.27,59.965,1488354303,"201051344001158","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,617323.1,617323.1,28148,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354376,1677899.00
03/01/2017 02:45,2,0.000,ALERT,213.74,300.87,59.965,1488354303,"201051344000576","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,629129.9,629129.9,27662,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354378,1677900.00
03/01/2017 02:45,2,0.000,ALERT,212.38,297.87,59.954,1488354303,"274151322000087","219011344069620",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,829847.5,829847.5,28021,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488354379,1677901.00
03/01/2017 03:00,2,0.000,ALERT,213.74,300.27,59.970,1488355203,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,628559.6,628559.6,27703,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355205,1677902.00
03/01/2017 03:00,2,0.000,ALERT,212.38,298.77,59.954,1488355203,"274151322000085","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,856098.2,856098.2,27731,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355207,1677903.00
03/01/2017 03:00,2,0.000,ALERT,213.96,300.27,59.965,1488355203,"201051344000633","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,616350.1,616350.1,28250,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488355209,1677904.00
03/01/2017 03:00,2,0.000,ALERT,213.29,300.27,59.965,1488355203,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,619145.5,619145.5,28214,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355211,1677905.00
03/01/2017 03:00,2,0.000,ALERT,212.83,299.07,59.991,1488355203,"201051344000646","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,614371.1,614371.1,28115,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355213,1677906.00
03/01/2017 03:00,2,0.000,ALERT,212.16,299.37,59.959,1488355203,"274151322000052","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,886141.1,886141.1,27495,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355214,1677907.00
03/01/2017 03:00,2,0.000,ALERT,213.06,299.37,59.965,1488355203,"201051344000585","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,624880.2,624880.2,28273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355216,1677908.00
03/01/2017 03:00,2,0.000,ALERT,213.06,299.67,59.928,1488355203,"201051344001230","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,617360.2,617360.2,27977,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488355218,1677909.00
03/01/2017 03:00,2,0.000,ALERT,213.51,299.97,59.959,1488355203,"201051344000582","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,609003.8,609003.8,28184,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355220,1677910.00
03/01/2017 03:00,2,0.000,ALERT,212.61,299.07,59.959,1488355203,"201051344000955","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,625583.4,625583.4,28078,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355221,1677911.00
03/01/2017 03:00,2,0.000,ALERT,212.16,298.47,59.959,1488355203,"274151322000094","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,729015.2,729015.2,28489,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488355223,1677912.00
03/01/2017 03:00,2,0.000,ALERT,213.29,301.17,59.954,1488355203,"201051344000579","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,635446.2,635446.2,28041,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355225,1677913.00
03/01/2017 03:00,2,0.000,ALERT,212.83,299.67,59.986,1488355203,"201051344000890","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,621130.6,621130.6,28198,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355227,1677914.00
03/01/2017 03:00,2,0.000,ALERT,213.06,299.07,59.965,1488355203,"201051344000438","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,622487.8,622487.8,28165,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355229,1677915.00
03/01/2017 03:00,2,0.000,ALERT,213.06,298.47,59.965,1488355203,"201051344000417","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,602105.9,602105.9,28453,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488355231,1677916.00
03/01/2017 03:00,2,0.000,ALERT,212.38,299.67,59.954,1488355203,"274151322000083","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,877562.4,877562.4,27547,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355232,1677917.00
03/01/2017 03:00,2,0.000,ALERT,213.06,299.67,59.954,1488355203,"274151322000076","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,935099.8,935099.8,27647,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488355234,1677918.00
03/01/2017 03:00,2,0.000,ALERT,212.38,299.97,59.912,1488355203,"274151322000095","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,926000.2,926000.2,27765,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355237,1677919.00
03/01/2017 03:00,2,0.000,ALERT,213.06,300.27,59.944,1488355203,"201051344000988","219011344069620",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,575494.1,575494.1,28272,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355239,1677920.00
03/01/2017 03:00,2,0.000,ALERT,212.83,298.47,59.965,1488355203,"201051344001025","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,621961.0,621961.0,28370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488355241,1677921.00
03/01/2017 03:00,2,0.000,ALERT,213.06,300.57,59.965,1488355203,"201051344000458","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,628356.5,628356.5,27859,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355243,1677922.00
03/01/2017 03:00,2,0.000,ALERT,213.74,300.57,59.949,1488355203,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,628339.2,628339.2,27700,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488355245,1677923.00
03/01/2017 03:00,2,0.000,ALERT,213.29,299.07,59.922,1488355203,"201051344000685","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,622257.3,622257.3,28042,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355246,1677924.00
03/01/2017 03:00,2,0.000,ALERT,213.06,298.47,59.965,1488355203,"201051344000917","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,619449.9,619449.9,28034,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355248,1677925.00
03/01/2017 03:00,2,0.000,ALERT,213.29,299.07,59.965,1488355203,"201051344001145","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,626451.7,626451.7,27874,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355250,1677926.00
03/01/2017 03:00,2,0.000,ALERT,213.06,298.47,59.965,1488355203,"201051344000651","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,616966.5,616966.5,28241,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355252,1677927.00
03/01/2017 03:00,2,0.000,ALERT,211.93,299.37,59.949,1488355203,"274151322000088","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,840584.0,840584.0,27775,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355253,1677928.00
03/01/2017 03:00,2,0.000,ALERT,213.06,298.47,59.949,1488355203,"274151322000068","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,729830.3,729830.3,28390,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355255,1677929.00
03/01/2017 03:00,2,0.000,ALERT,212.61,298.77,59.928,1488355203,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,612999.9,612999.9,28267,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355257,1677930.00
03/01/2017 03:00,2,0.000,ALERT,213.06,301.17,59.949,1488355203,"201051344000594","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,630446.4,630446.4,28116,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355259,1677931.00
03/01/2017 03:00,2,0.000,ALERT,213.06,298.47,59.959,1488355203,"201051344001203","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,620565.5,620565.5,28309,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488355261,1677932.00
03/01/2017 03:00,2,0.000,ALERT,212.38,299.97,59.912,1488355203,"274151322000054","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,858097.2,858097.2,27673,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488355262,1677933.00
03/01/2017 03:00,2,0.000,ALERT,213.51,299.97,59.928,1488355203,"201051344000867","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,616853.4,616853.4,28276,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355264,1677934.00
03/01/2017 03:00,2,0.000,ALERT,213.06,298.77,59.965,1488355203,"201051344001093","219011344069620",0.00,-1.50,0,296.96,300.27,0.0,0.0,0.000,618320.0,618320.0,28131,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355266,1677935.00
03/01/2017 03:00,2,0.000,ALERT,213.29,300.57,59.959,1488355203,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,636390.7,636390.7,27614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355268,1677936.00
03/01/2017 03:00,2,0.000,ALERT,213.51,299.97,59.959,1488355203,"201051344000648","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,626380.5,626380.5,27692,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355270,1677937.00
03/01/2017 03:00,2,0.000,ALERT,213.29,300.87,59.954,1488355203,"201051344000569","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,637868.1,637868.1,27593,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355272,1677938.00
03/01/2017 03:00,2,0.000,ALERT,213.29,300.57,59.954,1488355203,"201051344000983","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,629354.7,629354.7,27792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355273,1677939.00
03/01/2017 03:00,2,0.000,ALERT,213.51,300.57,59.954,1488355203,"201051344001158","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,617323.1,617323.1,28150,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355275,1677940.00
03/01/2017 03:00,2,0.000,ALERT,213.96,301.17,59.959,1488355203,"201051344000576","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,629129.9,629129.9,27664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355277,1677941.00
03/01/2017 03:00,2,0.000,ALERT,212.38,298.17,59.917,1488355203,"274151322000087","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,829847.5,829847.5,28023,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355279,1677942.00
03/01/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1488355203,"201051344000868","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,617764.9,617764.9,28243,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488355281,1677943.00
03/01/2017 03:15,2,0.000,ALERT,213.74,300.27,59.981,1488356104,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,628559.6,628559.6,27705,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356106,1677944.00
03/01/2017 03:15,2,0.000,ALERT,212.38,298.47,59.981,1488356104,"274151322000085","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,856098.2,856098.2,27733,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356107,1677945.00
03/01/2017 03:15,2,0.000,ALERT,213.96,300.27,59.986,1488356104,"201051344000633","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,616350.1,616350.1,28252,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356109,1677946.00
03/01/2017 03:15,2,0.000,ALERT,213.29,300.57,59.975,1488356104,"201051344000469","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,619145.5,619145.5,28216,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356111,1677947.00
03/01/2017 03:15,2,0.000,ALERT,212.61,299.07,59.981,1488356104,"201051344000646","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,614371.1,614371.1,28117,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356113,1677948.00
03/01/2017 03:15,2,0.000,ALERT,212.16,298.17,59.975,1488356104,"274151322000052","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,886141.1,886141.1,27497,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356115,1677949.00
03/01/2017 03:15,2,0.000,ALERT,212.83,299.07,59.986,1488356104,"201051344000585","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,624880.2,624880.2,28275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356116,1677950.00
03/01/2017 03:15,2,0.000,ALERT,212.83,299.37,59.986,1488356104,"201051344001230","219011344069620",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,617360.2,617360.2,27979,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356118,1677951.00
03/01/2017 03:15,2,0.000,ALERT,213.51,299.97,59.975,1488356104,"201051344000582","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,609003.8,609003.8,28186,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356120,1677952.00
03/01/2017 03:15,2,0.000,ALERT,212.38,298.77,59.970,1488356104,"201051344000955","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,625583.4,625583.4,28080,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356122,1677953.00
03/01/2017 03:15,2,0.000,ALERT,212.38,298.17,59.981,1488356104,"274151322000094","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,729015.2,729015.2,28491,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356124,1677954.00
03/01/2017 03:15,2,0.000,ALERT,213.06,300.87,60.007,1488356104,"201051344000579","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,635446.2,635446.2,28043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356126,1677955.00
03/01/2017 03:15,2,0.000,ALERT,212.61,299.37,60.023,1488356104,"201051344000890","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,621130.6,621130.6,28200,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356127,1677956.00
03/01/2017 03:15,2,0.000,ALERT,213.06,299.07,59.970,1488356104,"201051344000438","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,622487.8,622487.8,28167,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356129,1677957.00
03/01/2017 03:15,2,0.000,ALERT,213.29,298.77,59.949,1488356104,"201051344000417","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,602105.9,602105.9,28455,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356131,1677958.00
03/01/2017 03:15,2,0.000,ALERT,212.38,299.67,59.970,1488356104,"274151322000083","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,877562.4,877562.4,27549,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356133,1677959.00
03/01/2017 03:15,2,0.000,ALERT,212.83,298.77,59.970,1488356104,"274151322000076","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,935099.8,935099.8,27649,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356135,1677960.00
03/01/2017 03:15,2,0.000,ALERT,213.06,301.17,59.970,1488356104,"201051344000868","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,617764.9,617764.9,28245,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356136,1677961.00
03/01/2017 03:15,2,0.000,ALERT,212.16,299.37,60.002,1488356104,"274151322000095","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,926000.2,926000.2,27767,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356138,1677962.00
03/01/2017 03:15,2,0.000,ALERT,213.06,300.27,59.970,1488356104,"201051344000988","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,575494.1,575494.1,28274,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356140,1677963.00
03/01/2017 03:15,2,0.000,ALERT,212.61,298.17,59.965,1488356104,"201051344001025","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,621961.0,621961.0,28372,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356142,1677964.00
03/01/2017 03:15,2,0.000,ALERT,213.06,300.57,59.965,1488356104,"201051344000458","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,628356.5,628356.5,27861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356144,1677965.00
03/01/2017 03:15,2,0.000,ALERT,213.74,300.27,59.954,1488356104,"201051344000853","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,628339.2,628339.2,27702,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356145,1677966.00
03/01/2017 03:15,2,0.000,ALERT,213.29,299.07,59.954,1488356104,"201051344000685","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,622257.3,622257.3,28044,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356147,1677967.00
03/01/2017 03:15,2,0.000,ALERT,213.06,298.77,60.002,1488356104,"201051344000917","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,619449.9,619449.9,28036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356149,1677968.00
03/01/2017 03:15,2,0.000,ALERT,213.29,299.37,59.959,1488356104,"201051344001145","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,626451.7,626451.7,27876,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356151,1677969.00
03/01/2017 03:15,2,0.000,ALERT,213.06,298.17,59.959,1488356104,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,616966.5,616966.5,28243,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356153,1677970.00
03/01/2017 03:15,2,0.000,ALERT,211.93,298.47,59.981,1488356104,"274151322000088","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,840584.0,840584.0,27777,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356154,1677971.00
03/01/2017 03:15,2,0.000,ALERT,212.83,297.57,59.959,1488356104,"274151322000068","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,729830.3,729830.3,28392,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356156,1677972.00
03/01/2017 03:15,2,0.000,ALERT,212.61,299.07,59.959,1488356104,"201051344001135","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,612999.9,612999.9,28269,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356158,1677973.00
03/01/2017 03:15,2,0.000,ALERT,212.83,301.17,59.954,1488356104,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,630446.4,630446.4,28118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356160,1677974.00
03/01/2017 03:15,2,0.000,ALERT,212.83,298.77,59.959,1488356104,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,620565.5,620565.5,28311,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356162,1677975.00
03/01/2017 03:15,2,0.000,ALERT,211.93,298.77,59.954,1488356104,"274151322000054","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,858097.2,858097.2,27675,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356164,1677976.00
03/01/2017 03:15,2,0.000,ALERT,213.51,299.97,59.981,1488356104,"201051344000867","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,616853.4,616853.4,28278,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356165,1677977.00
