ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 03:15,2,0.000,ALERT,212.83,299.07,59.954,1488356104,"201051344001093","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,618320.0,618320.0,28133,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356167,1677978.00
03/01/2017 03:15,2,0.000,ALERT,213.06,300.27,59.959,1488356104,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,636390.7,636390.7,27616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356169,1677979.00
03/01/2017 03:15,2,0.000,ALERT,213.29,299.37,60.002,1488356104,"201051344000648","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,626380.5,626380.5,27694,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356171,1677980.00
03/01/2017 03:15,2,0.000,ALERT,213.06,300.57,59.959,1488356104,"201051344000569","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,637868.1,637868.1,27595,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356173,1677981.00
03/01/2017 03:15,2,0.000,ALERT,213.29,300.87,59.959,1488356104,"201051344000983","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,629354.7,629354.7,27794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356175,1677982.00
03/01/2017 03:15,2,0.000,ALERT,213.29,300.27,59.917,1488356104,"201051344001158","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,617323.1,617323.1,28152,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488356176,1677983.00
03/01/2017 03:15,2,0.000,ALERT,213.51,300.87,59.949,1488356104,"201051344000576","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,629129.9,629129.9,27666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356178,1677984.00
03/01/2017 03:15,2,0.000,ALERT,212.38,298.47,59.959,1488356104,"274151322000087","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,829847.5,829847.5,28025,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488356180,1677985.00
03/01/2017 03:30,2,0.000,ALERT,213.74,300.87,59.944,1488357003,"201051344000645","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,628559.6,628559.6,27707,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357005,1677986.00
03/01/2017 03:30,2,0.000,ALERT,212.38,298.77,59.933,1488357003,"274151322000085","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,856098.2,856098.2,27735,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357007,1677987.00
03/01/2017 03:30,2,0.000,ALERT,213.96,300.57,59.944,1488357003,"201051344000633","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,616350.1,616350.1,28254,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357009,1677988.00
03/01/2017 03:30,2,0.000,ALERT,213.51,300.87,59.954,1488357003,"201051344000469","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,619145.5,619145.5,28218,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357011,1677989.00
03/01/2017 03:30,2,0.000,ALERT,212.83,299.67,59.944,1488357003,"201051344000646","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,614371.1,614371.1,28119,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357013,1677990.00
03/01/2017 03:30,2,0.000,ALERT,211.93,298.77,59.944,1488357003,"274151322000052","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,886141.1,886141.1,27499,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357015,1677991.00
03/01/2017 03:30,2,0.000,ALERT,213.29,299.97,59.954,1488357003,"201051344000585","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,624880.2,624880.2,28277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357017,1677992.00
03/01/2017 03:30,2,0.000,ALERT,213.06,299.97,59.975,1488357003,"201051344001230","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,617360.2,617360.2,27981,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357018,1677993.00
03/01/2017 03:30,2,0.000,ALERT,213.51,300.27,59.954,1488357003,"201051344000582","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,609003.8,609003.8,28188,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357020,1677994.00
03/01/2017 03:30,2,0.000,ALERT,212.83,299.67,59.949,1488357003,"201051344000955","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,625583.4,625583.4,28082,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357022,1677995.00
03/01/2017 03:30,2,0.000,ALERT,212.16,297.87,59.944,1488357003,"274151322000094","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,729015.2,729015.2,28493,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357024,1677996.00
03/01/2017 03:30,2,0.000,ALERT,213.29,301.47,59.954,1488357003,"201051344000579","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,635446.2,635446.2,28045,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357026,1677997.00
03/01/2017 03:30,2,0.000,ALERT,212.83,299.97,59.954,1488357003,"201051344000890","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,621130.6,621130.6,28202,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357027,1677998.00
03/01/2017 03:30,2,0.000,ALERT,213.06,299.37,59.944,1488357003,"201051344000438","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,622487.8,622487.8,28169,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357029,1677999.00
03/01/2017 03:30,2,0.000,ALERT,213.51,299.07,59.959,1488357003,"201051344000417","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,602105.9,602105.9,28457,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357031,1678000.00
03/01/2017 03:30,2,0.000,ALERT,212.38,299.37,59.938,1488357003,"274151322000083","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,877562.4,877562.4,27551,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357033,1678001.00
03/01/2017 03:30,2,0.000,ALERT,212.83,298.77,59.949,1488357003,"274151322000076","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,935099.8,935099.8,27651,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357035,1678002.00
03/01/2017 03:30,2,0.000,ALERT,213.29,301.47,59.959,1488357003,"201051344000868","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,617764.9,617764.9,28247,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357036,1678003.00
03/01/2017 03:30,2,0.000,ALERT,212.16,299.97,59.944,1488357003,"274151322000095","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,926000.2,926000.2,27769,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357038,1678004.00
03/01/2017 03:30,2,0.000,ALERT,213.06,300.57,59.981,1488357003,"201051344000988","219011344069620",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,575494.1,575494.1,28276,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357040,1678005.00
03/01/2017 03:30,2,0.000,ALERT,213.06,298.77,59.991,1488357003,"201051344001025","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,621961.0,621961.0,28374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357042,1678006.00
03/01/2017 03:30,2,0.000,ALERT,213.06,300.57,59.954,1488357003,"201051344000458","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,628356.5,628356.5,27863,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357044,1678007.00
03/01/2017 03:30,2,0.000,ALERT,213.96,300.87,59.949,1488357003,"201051344000853","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,628339.2,628339.2,27704,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357046,1678008.00
03/01/2017 03:30,2,0.000,ALERT,213.51,299.67,59.975,1488357003,"201051344000685","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,622257.3,622257.3,28046,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357047,1678009.00
03/01/2017 03:30,2,0.000,ALERT,213.29,299.37,59.949,1488357003,"201051344000917","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,619449.9,619449.9,28038,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357049,1678010.00
03/01/2017 03:30,2,0.000,ALERT,213.51,299.97,59.981,1488357003,"201051344001145","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,626451.7,626451.7,27878,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357051,1678011.00
03/01/2017 03:30,2,0.000,ALERT,213.29,299.07,59.938,1488357003,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,616966.5,616966.5,28245,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357053,1678012.00
03/01/2017 03:30,2,0.000,ALERT,211.93,298.47,59.944,1488357003,"274151322000088","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,840584.0,840584.0,27779,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357055,1678013.00
03/01/2017 03:30,2,0.000,ALERT,212.83,298.17,59.917,1488357003,"274151322000068","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,729830.3,729830.3,28394,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357057,1678014.00
03/01/2017 03:30,2,0.000,ALERT,212.83,299.67,59.933,1488357003,"201051344001135","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,612999.9,612999.9,28271,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357058,1678015.00
03/01/2017 03:30,2,0.000,ALERT,213.06,301.17,59.949,1488357003,"201051344000594","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,630446.4,630446.4,28120,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357060,1678016.00
03/01/2017 03:30,2,0.000,ALERT,213.29,299.37,59.996,1488357003,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,620565.5,620565.5,28313,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357062,1678017.00
03/01/2017 03:30,2,0.000,ALERT,211.93,299.67,59.917,1488357003,"274151322000054","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,858097.2,858097.2,27677,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357064,1678018.00
03/01/2017 03:30,2,0.000,ALERT,213.51,300.27,59.970,1488357003,"201051344000867","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,616853.4,616853.4,28280,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357066,1678019.00
03/01/2017 03:30,2,0.000,ALERT,213.06,299.37,59.949,1488357003,"201051344001093","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,618320.0,618320.0,28135,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357067,1678020.00
03/01/2017 03:30,2,0.000,ALERT,213.06,300.57,59.938,1488357003,"201051344000900","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,636390.7,636390.7,27618,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357069,1678021.00
03/01/2017 03:30,2,0.000,ALERT,213.29,299.97,59.907,1488357003,"201051344000648","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,626380.5,626380.5,27696,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357071,1678022.00
03/01/2017 03:30,2,0.000,ALERT,213.29,301.47,59.970,1488357003,"201051344000569","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,637868.1,637868.1,27597,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357073,1678023.00
03/01/2017 03:30,2,0.000,ALERT,213.29,300.87,59.949,1488357003,"201051344000983","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,629354.7,629354.7,27796,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357075,1678024.00
03/01/2017 03:30,2,0.000,ALERT,213.51,300.57,59.970,1488357003,"201051344001158","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,617323.1,617323.1,28154,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357077,1678025.00
03/01/2017 03:30,2,0.000,ALERT,213.51,301.17,59.944,1488357003,"201051344000576","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,629129.9,629129.9,27668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357079,1678026.00
03/01/2017 03:30,2,0.000,ALERT,212.16,297.26,59.949,1488357003,"274151322000087","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,829847.5,829847.5,28027,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357080,1678027.00
03/01/2017 03:45,2,0.000,ALERT,213.74,300.27,59.938,1488357903,"201051344000645","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,628559.6,628559.6,27709,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357905,1678028.00
03/01/2017 03:45,2,0.000,ALERT,212.16,298.47,59.959,1488357903,"274151322000085","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,856098.2,856098.2,27737,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357907,1678029.00
03/01/2017 03:45,2,0.000,ALERT,213.74,300.27,59.965,1488357903,"201051344000633","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,616350.1,616350.1,28256,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357909,1678030.00
03/01/2017 03:45,2,0.000,ALERT,213.29,300.27,59.970,1488357903,"201051344000469","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,619145.5,619145.5,28220,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357911,1678031.00
03/01/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1488357903,"201051344000646","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,614371.1,614371.1,28121,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357912,1678032.00
03/01/2017 03:45,2,0.000,ALERT,211.70,299.07,59.965,1488357903,"274151322000052","219011344069620",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,886141.1,886141.1,27501,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357914,1678033.00
03/01/2017 03:45,2,0.000,ALERT,213.06,299.37,59.981,1488357903,"201051344000585","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,624880.2,624880.2,28279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357916,1678034.00
03/01/2017 03:45,2,0.000,ALERT,212.83,299.67,59.965,1488357903,"201051344001230","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,617360.2,617360.2,27983,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357918,1678035.00
03/01/2017 03:45,2,0.000,ALERT,213.51,300.27,59.981,1488357903,"201051344000582","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,609003.8,609003.8,28190,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357919,1678036.00
03/01/2017 03:45,2,0.000,ALERT,212.61,299.37,59.975,1488357903,"201051344000955","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,625583.4,625583.4,28084,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357921,1678037.00
03/01/2017 03:45,2,0.000,ALERT,212.38,298.17,59.970,1488357903,"274151322000094","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,729015.2,729015.2,28495,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357923,1678038.00
03/01/2017 03:45,2,0.000,ALERT,213.29,300.87,60.023,1488357903,"201051344000579","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,635446.2,635446.2,28047,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357925,1678039.00
03/01/2017 03:45,2,0.000,ALERT,212.83,299.67,59.991,1488357903,"201051344000890","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,621130.6,621130.6,28204,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357927,1678040.00
03/01/2017 03:45,2,0.000,ALERT,212.83,299.07,59.975,1488357903,"201051344000438","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,622487.8,622487.8,28171,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357928,1678041.00
03/01/2017 03:45,2,0.000,ALERT,213.06,298.77,60.028,1488357903,"201051344000417","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,602105.9,602105.9,28459,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357930,1678042.00
03/01/2017 03:45,2,0.000,ALERT,212.38,299.37,59.970,1488357903,"274151322000083","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,877562.4,877562.4,27553,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357932,1678043.00
03/01/2017 03:45,2,0.000,ALERT,212.83,298.77,59.975,1488357903,"274151322000076","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,935099.8,935099.8,27653,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357934,1678044.00
03/01/2017 03:45,2,0.000,ALERT,213.29,301.47,60.018,1488357903,"201051344000868","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,617764.9,617764.9,28249,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357936,1678045.00
03/01/2017 03:45,2,0.000,ALERT,212.38,299.97,59.965,1488357903,"274151322000095","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,926000.2,926000.2,27771,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357938,1678046.00
03/01/2017 03:45,2,0.000,ALERT,213.06,300.27,59.970,1488357903,"201051344000988","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,575494.1,575494.1,28278,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357939,1678047.00
03/01/2017 03:45,2,0.000,ALERT,212.83,298.77,59.975,1488357903,"201051344001025","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,621961.0,621961.0,28376,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357941,1678048.00
03/01/2017 03:45,2,0.000,ALERT,213.06,300.57,59.981,1488357903,"201051344000458","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,628356.5,628356.5,27865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357943,1678049.00
03/01/2017 03:45,2,0.000,ALERT,213.74,300.57,59.981,1488357903,"201051344000853","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,628339.2,628339.2,27706,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357945,1678050.00
03/01/2017 03:45,2,0.000,ALERT,213.29,299.07,59.975,1488357903,"201051344000685","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,622257.3,622257.3,28048,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357947,1678051.00
03/01/2017 03:45,2,0.000,ALERT,213.06,298.77,59.981,1488357903,"201051344000917","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,619449.9,619449.9,28040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357948,1678052.00
03/01/2017 03:45,2,0.000,ALERT,213.29,299.37,59.975,1488357903,"201051344001145","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,626451.7,626451.7,27880,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357950,1678053.00
03/01/2017 03:45,2,0.000,ALERT,213.06,298.77,59.970,1488357903,"201051344000651","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,616966.5,616966.5,28247,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357952,1678054.00
03/01/2017 03:45,2,0.000,ALERT,211.93,298.47,59.975,1488357903,"274151322000088","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,840584.0,840584.0,27781,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357954,1678055.00
03/01/2017 03:45,2,0.000,ALERT,213.06,298.47,59.975,1488357903,"274151322000068","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,729830.3,729830.3,28396,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357956,1678056.00
03/01/2017 03:45,2,0.000,ALERT,212.61,299.37,59.970,1488357903,"201051344001135","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,612999.9,612999.9,28273,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357957,1678057.00
03/01/2017 03:45,2,0.000,ALERT,213.06,301.17,59.996,1488357903,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,630446.4,630446.4,28122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357959,1678058.00
03/01/2017 03:45,2,0.000,ALERT,213.06,298.77,59.965,1488357903,"201051344001203","219011344069620",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,620565.5,620565.5,28315,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357961,1678059.00
03/01/2017 03:45,2,0.000,ALERT,211.93,299.37,59.965,1488357903,"274151322000054","219011344069620",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,858097.2,858097.2,27679,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357963,1678060.00
03/01/2017 03:45,2,0.000,ALERT,213.51,300.27,59.965,1488357903,"201051344000867","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,616853.4,616853.4,28282,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357965,1678061.00
03/01/2017 03:45,2,0.000,ALERT,212.83,299.07,59.986,1488357903,"201051344001093","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,618320.0,618320.0,28137,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357966,1678062.00
03/01/2017 03:45,2,0.000,ALERT,213.06,300.27,59.965,1488357903,"201051344000900","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,636390.7,636390.7,27620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357968,1678063.00
03/01/2017 03:45,2,0.000,ALERT,213.51,299.67,59.928,1488357903,"201051344000648","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,626380.5,626380.5,27698,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357970,1678064.00
03/01/2017 03:45,2,0.000,ALERT,213.29,301.17,59.938,1488357903,"201051344000569","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,637868.1,637868.1,27599,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357972,1678065.00
03/01/2017 03:45,2,0.000,ALERT,213.29,300.87,60.007,1488357903,"201051344000983","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,629354.7,629354.7,27798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357973,1678066.00
03/01/2017 03:45,2,0.000,ALERT,213.51,300.57,59.959,1488357903,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,617323.1,617323.1,28156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488357975,1678067.00
03/01/2017 03:45,2,0.000,ALERT,213.96,301.17,59.954,1488357903,"201051344000576","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,629129.9,629129.9,27670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357977,1678068.00
03/01/2017 03:45,2,0.000,ALERT,212.38,297.57,59.959,1488357903,"274151322000087","219011344069620",0.00,-2.00,0,295.16,300.87,0.0,0.0,0.000,829847.5,829847.5,28029,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488357979,1678069.00
03/01/2017 04:00,2,0.000,ALERT,213.74,300.27,59.986,1488358804,"201051344000645","219011344069620",0.00,-2.50,0,287.35,302.07,0.0,0.0,0.000,628559.6,628559.6,27711,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358806,1678070.00
03/01/2017 04:00,2,0.000,ALERT,212.38,299.07,59.975,1488358804,"274151322000085","219011344069620",0.00,-3.00,0,285.24,300.57,0.0,0.0,0.000,856098.2,856098.2,27739,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358808,1678071.00
03/01/2017 04:00,2,0.000,ALERT,213.96,300.27,59.996,1488358804,"201051344000633","219011344069620",0.00,-3.50,0,285.84,301.77,0.0,0.0,0.000,616350.1,616350.1,28258,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358810,1678072.00
03/01/2017 04:00,2,0.000,ALERT,213.29,300.27,59.933,1488358804,"201051344000469","219011344069620",0.00,-4.00,0,286.14,302.07,0.0,0.0,0.000,619145.5,619145.5,28222,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358811,1678073.00
03/01/2017 04:00,2,0.000,ALERT,213.06,299.67,59.975,1488358804,"201051344000646","219011344069620",0.00,-3.50,0,285.54,300.87,0.0,0.0,0.000,614371.1,614371.1,28123,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358813,1678074.00
03/01/2017 04:00,2,0.000,ALERT,211.93,299.37,59.959,1488358804,"274151322000052","219011344069620",0.00,-3.00,0,285.24,300.87,0.0,0.0,0.000,886141.1,886141.1,27503,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358815,1678075.00
03/01/2017 04:00,2,0.000,ALERT,213.29,299.67,59.965,1488358804,"201051344000585","219011344069620",0.00,-3.00,0,285.54,300.87,0.0,0.0,0.000,624880.2,624880.2,28281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488358817,1678076.00
03/01/2017 04:00,2,0.000,ALERT,213.06,299.97,59.975,1488358804,"201051344001230","219011344069620",0.00,-3.50,0,286.14,301.17,0.0,0.0,0.000,617360.2,617360.2,27985,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488358819,1678077.00
03/01/2017 04:00,2,0.000,ALERT,213.51,300.57,59.965,1488358804,"201051344000582","219011344069620",0.00,-4.00,0,286.74,301.47,0.0,0.0,0.000,609003.8,609003.8,28192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358820,1678078.00
03/01/2017 04:00,2,0.000,ALERT,212.83,299.67,59.970,1488358804,"201051344000955","219011344069620",0.00,-3.50,0,285.84,300.57,0.0,0.0,0.000,625583.4,625583.4,28086,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488358822,1678079.00
03/01/2017 04:00,2,0.000,ALERT,212.16,298.17,59.959,1488358804,"274151322000094","219011344069620",0.00,-4.00,0,284.94,299.97,0.0,0.0,0.000,729015.2,729015.2,28497,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488358824,1678080.00
03/01/2017 04:00,2,0.000,ALERT,213.29,300.87,59.991,1488358804,"201051344000579","219011344069620",0.00,-3.00,0,287.95,302.98,0.0,0.0,0.000,635446.2,635446.2,28049,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358826,1678081.00
03/01/2017 04:00,2,0.000,ALERT,212.83,299.97,59.970,1488358804,"201051344000890","219011344069620",0.00,-3.00,0,286.44,301.77,0.0,0.0,0.000,621130.6,621130.6,28206,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488358828,1678082.00
03/01/2017 04:00,2,0.000,ALERT,213.06,299.67,59.965,1488358804,"201051344000438","219011344069620",0.00,-4.00,0,286.14,301.17,0.0,0.0,0.000,622487.8,622487.8,28173,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488358829,1678083.00
03/01/2017 04:00,2,0.000,ALERT,213.29,299.07,59.959,1488358804,"201051344000417","219011344069620",0.00,-3.50,0,285.54,300.27,0.0,0.0,0.000,602105.9,602105.9,28461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488358831,1678084.00
03/01/2017 04:00,2,0.000,ALERT,212.38,299.07,59.954,1488358804,"274151322000083","219011344069620",0.00,-3.00,0,285.54,301.17,0.0,0.0,0.000,877562.4,877562.4,27555,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358833,1678085.00
03/01/2017 04:00,2,0.000,ALERT,212.83,299.07,59.944,1488358804,"274151322000076","219011344069620",0.00,-3.00,0,285.24,300.87,0.0,0.0,0.000,935099.8,935099.8,27655,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358835,1678086.00
03/01/2017 04:00,2,0.000,ALERT,213.06,300.87,59.933,1488358804,"201051344000868","219011344069620",0.00,-3.50,0,287.95,302.98,0.0,0.0,0.000,617764.9,617764.9,28251,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358837,1678087.00
03/01/2017 04:00,2,0.000,ALERT,212.16,299.97,59.933,1488358804,"274151322000095","219011344069620",0.00,-4.00,0,286.44,301.47,0.0,0.0,0.000,926000.2,926000.2,27773,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488358839,1678088.00
03/01/2017 04:00,2,0.000,ALERT,213.06,300.27,59.922,1488358804,"201051344000988","219011344069620",0.00,-3.00,0,284.64,301.77,0.0,0.0,0.000,575494.1,575494.1,28280,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358840,1678089.00
03/01/2017 04:00,2,0.000,ALERT,212.83,298.47,59.991,1488358804,"201051344001025","219011344069620",0.00,-4.00,0,285.24,301.47,0.0,0.0,0.000,621961.0,621961.0,28378,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358842,1678090.00
03/01/2017 04:00,2,0.000,ALERT,213.29,300.57,59.975,1488358804,"201051344000458","219011344069620",0.00,-1.50,0,287.35,302.98,0.0,0.0,0.000,628356.5,628356.5,27867,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488358844,1678091.00
03/01/2017 04:00,2,0.000,ALERT,213.74,300.57,59.959,1488358804,"201051344000853","219011344069620",0.00,-3.50,0,287.35,302.37,0.0,0.0,0.000,628339.2,628339.2,27708,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488358846,1678092.00
03/01/2017 04:00,2,0.000,ALERT,213.29,299.67,59.965,1488358804,"201051344000685","219011344069620",0.00,-3.50,0,285.84,300.87,0.0,0.0,0.000,622257.3,622257.3,28050,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358848,1678093.00
03/01/2017 04:00,2,0.000,ALERT,213.29,299.37,59.965,1488358804,"201051344000917","219011344069620",0.00,-2.00,0,284.64,300.27,0.0,0.0,0.000,619449.9,619449.9,28042,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358849,1678094.00
03/01/2017 04:00,2,0.000,ALERT,213.29,299.67,59.975,1488358804,"201051344001145","219011344069620",0.00,-3.50,0,286.14,301.47,0.0,0.0,0.000,626451.7,626451.7,27882,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358851,1678095.00
03/01/2017 04:00,2,0.000,ALERT,213.06,299.07,59.970,1488358804,"201051344000651","219011344069620",0.00,-5.00,0,285.24,300.27,0.0,0.0,0.000,616966.5,616966.5,28249,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358853,1678096.00
03/01/2017 04:00,2,0.000,ALERT,211.93,298.77,59.938,1488358804,"274151322000088","219011344069620",0.00,-3.00,0,284.94,300.27,0.0,0.0,0.000,840584.0,840584.0,27783,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358855,1678097.00
03/01/2017 04:00,2,0.000,ALERT,212.83,297.87,59.959,1488358804,"274151322000068","219011344069620",0.00,-2.50,0,284.64,299.67,0.0,0.0,0.000,729830.3,729830.3,28398,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358857,1678098.00
03/01/2017 04:00,2,0.000,ALERT,212.61,299.67,59.975,1488358804,"201051344001135","219011344069620",0.00,-3.50,0,285.84,301.47,0.0,0.0,0.000,612999.9,612999.9,28275,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358858,1678099.00
03/01/2017 04:00,2,0.000,ALERT,213.06,301.17,59.975,1488358804,"201051344000594","219011344069620",0.00,-4.00,0,287.05,302.68,0.0,0.0,0.000,630446.4,630446.4,28124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358860,1678100.00
03/01/2017 04:00,2,0.000,ALERT,213.29,299.37,59.975,1488358804,"201051344001203","219011344069620",0.00,-3.50,0,285.84,302.37,0.0,0.0,0.000,620565.5,620565.5,28317,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358862,1678101.00
03/01/2017 04:00,2,0.000,ALERT,211.93,299.07,59.975,1488358804,"274151322000054","219011344069620",0.00,-2.50,0,285.24,300.87,0.0,0.0,0.000,858097.2,858097.2,27681,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358864,1678102.00
03/01/2017 04:00,2,0.000,ALERT,213.51,299.97,59.970,1488358804,"201051344000867","219011344069620",0.00,-2.50,0,286.74,302.37,0.0,0.0,0.000,616853.4,616853.4,28284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358866,1678103.00
03/01/2017 04:00,2,0.000,ALERT,213.06,299.67,59.938,1488358804,"201051344001093","219011344069620",0.00,-2.50,0,285.84,300.57,0.0,0.0,0.000,618320.0,618320.0,28139,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358867,1678104.00
03/01/2017 04:00,2,0.000,ALERT,213.29,300.57,59.928,1488358804,"201051344000900","219011344069620",0.00,-3.50,0,286.74,302.07,0.0,0.0,0.000,636390.7,636390.7,27622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358869,1678105.00
03/01/2017 04:00,2,0.000,ALERT,213.51,299.97,59.970,1488358804,"201051344000648","219011344069620",0.00,-4.00,0,286.74,302.07,0.0,0.0,0.000,626380.5,626380.5,27700,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358871,1678106.00
03/01/2017 04:00,2,0.000,ALERT,213.29,300.87,59.959,1488358804,"201051344000569","219011344069620",0.00,-3.00,0,287.95,303.28,0.0,0.0,0.000,637868.1,637868.1,27601,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358873,1678107.00
03/01/2017 04:00,2,0.000,ALERT,213.29,300.57,59.970,1488358804,"201051344000983","219011344069620",0.00,-3.00,0,287.65,302.68,0.0,0.0,0.000,629354.7,629354.7,27800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358875,1678108.00
03/01/2017 04:00,2,0.000,ALERT,213.51,300.57,60.002,1488358804,"201051344001158","219011344069620",0.00,-5.00,0,286.74,302.07,0.0,0.0,0.000,617323.1,617323.1,28158,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358877,1678109.00
03/01/2017 04:00,2,0.000,ALERT,213.74,300.87,59.959,1488358804,"201051344000576","219011344069620",0.00,-3.50,0,287.35,302.37,0.0,0.0,0.000,629129.9,629129.9,27672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488358878,1678110.00
03/01/2017 04:00,2,0.000,ALERT,212.16,297.57,59.959,1488358804,"274151322000087","219011344069620",0.00,-2.50,0,284.04,299.67,0.0,0.0,0.000,829847.5,829847.5,28031,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488358880,1678111.00
03/01/2017 04:15,2,0.000,ALERT,213.29,299.67,59.986,1488359703,"201051344000645","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,628559.6,628559.6,27713,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359705,1678112.00
03/01/2017 04:15,2,0.000,ALERT,212.16,297.57,59.965,1488359703,"274151322000085","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,856098.2,856098.2,27741,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488359707,1678113.00
03/01/2017 04:15,2,0.000,ALERT,213.51,299.37,59.986,1488359703,"201051344000633","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,616350.1,616350.1,28260,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359708,1678114.00
03/01/2017 04:15,2,0.000,ALERT,212.83,299.67,59.991,1488359703,"201051344000469","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,619145.5,619145.5,28224,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359710,1678115.00
03/01/2017 04:15,2,0.000,ALERT,212.38,298.77,59.986,1488359703,"201051344000646","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,614371.1,614371.1,28125,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359712,1678116.00
03/01/2017 04:15,2,0.000,ALERT,211.70,297.57,59.949,1488359703,"274151322000052","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,886141.1,886141.1,27505,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359714,1678117.00
03/01/2017 04:15,2,0.000,ALERT,212.61,298.77,60.018,1488359703,"201051344000585","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,624880.2,624880.2,28283,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359716,1678118.00
03/01/2017 04:15,2,0.000,ALERT,212.38,299.07,59.996,1488359703,"201051344001230","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,617360.2,617360.2,27987,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359718,1678119.00
03/01/2017 04:15,2,0.000,ALERT,213.29,299.67,60.023,1488359703,"201051344000582","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,609003.8,609003.8,28194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488359719,1678120.00
03/01/2017 04:15,2,0.000,ALERT,212.16,298.77,59.949,1488359703,"201051344000955","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,625583.4,625583.4,28088,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359721,1678121.00
03/01/2017 04:15,2,0.000,ALERT,212.16,297.57,59.991,1488359703,"274151322000094","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,729015.2,729015.2,28499,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359723,1678122.00
