ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 04:15,2,0.000,ALERT,212.83,300.57,59.996,1488359703,"201051344000579","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,635446.2,635446.2,28051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359725,1678123.00
03/01/2017 04:15,2,0.000,ALERT,212.38,299.37,59.996,1488359703,"201051344000890","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,621130.6,621130.6,28208,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488359727,1678124.00
03/01/2017 04:15,2,0.000,ALERT,212.61,299.07,60.039,1488359703,"201051344000438","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,622487.8,622487.8,28175,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359728,1678125.00
03/01/2017 04:15,2,0.000,ALERT,212.83,298.47,59.991,1488359703,"201051344000417","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,602105.9,602105.9,28463,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359730,1678126.00
03/01/2017 04:15,2,0.000,ALERT,212.16,298.17,59.991,1488359703,"274151322000083","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,877562.4,877562.4,27557,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359732,1678127.00
03/01/2017 04:15,2,0.000,ALERT,212.83,299.07,60.028,1488359703,"274151322000076","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,935099.8,935099.8,27657,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359734,1678128.00
03/01/2017 04:15,2,0.000,ALERT,212.83,300.57,59.991,1488359703,"201051344000868","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,617764.9,617764.9,28253,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359736,1678129.00
03/01/2017 04:15,2,0.000,ALERT,212.16,299.37,59.954,1488359703,"274151322000095","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,926000.2,926000.2,27775,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488359738,1678130.00
03/01/2017 04:15,2,0.000,ALERT,212.83,299.97,59.986,1488359703,"201051344000988","219011344069620",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,575494.1,575494.1,28282,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359739,1678131.00
03/01/2017 04:15,2,0.000,ALERT,212.38,298.17,60.023,1488359703,"201051344001025","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,621961.0,621961.0,28380,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359741,1678132.00
03/01/2017 04:15,2,0.000,ALERT,212.83,300.27,59.986,1488359703,"201051344000458","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,628356.5,628356.5,27869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359743,1678133.00
03/01/2017 04:15,2,0.000,ALERT,213.51,299.97,60.018,1488359703,"201051344000853","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,628339.2,628339.2,27710,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359745,1678134.00
03/01/2017 04:15,2,0.000,ALERT,213.06,299.07,59.986,1488359703,"201051344000685","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,622257.3,622257.3,28052,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488359747,1678135.00
03/01/2017 04:15,2,0.000,ALERT,212.83,298.47,59.986,1488359703,"201051344000917","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,619449.9,619449.9,28044,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488359748,1678136.00
03/01/2017 04:15,2,0.000,ALERT,213.06,299.37,59.981,1488359703,"201051344001145","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,626451.7,626451.7,27884,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359750,1678137.00
03/01/2017 04:15,2,0.000,ALERT,212.83,298.47,59.986,1488359703,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,616966.5,616966.5,28251,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359752,1678138.00
03/01/2017 04:15,2,0.000,ALERT,211.93,297.26,59.970,1488359703,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,840584.0,840584.0,27785,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359754,1678139.00
03/01/2017 04:15,2,0.000,ALERT,212.83,296.96,59.959,1488359703,"274151322000068","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,729830.3,729830.3,28400,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359756,1678140.00
03/01/2017 04:15,2,0.000,ALERT,212.38,298.77,59.986,1488359703,"201051344001135","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,612999.9,612999.9,28277,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359758,1678141.00
03/01/2017 04:15,2,0.000,ALERT,212.61,300.57,59.981,1488359703,"201051344000594","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,630446.4,630446.4,28126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359759,1678142.00
03/01/2017 04:15,2,0.000,ALERT,212.83,298.77,59.981,1488359703,"201051344001203","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,620565.5,620565.5,28319,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359761,1678143.00
03/01/2017 04:15,2,0.000,ALERT,211.93,298.77,59.954,1488359703,"274151322000054","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,858097.2,858097.2,27683,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359763,1678144.00
03/01/2017 04:15,2,0.000,ALERT,213.29,299.37,59.986,1488359703,"201051344000867","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,616853.4,616853.4,28286,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359765,1678145.00
03/01/2017 04:15,2,0.000,ALERT,212.61,298.77,59.981,1488359703,"201051344001093","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,618320.0,618320.0,28141,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359766,1678146.00
03/01/2017 04:15,2,0.000,ALERT,212.83,299.67,59.986,1488359703,"201051344000900","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,636390.7,636390.7,27624,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488359768,1678147.00
03/01/2017 04:15,2,0.000,ALERT,213.06,299.07,59.981,1488359703,"201051344000648","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,626380.5,626380.5,27702,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359770,1678148.00
03/01/2017 04:15,2,0.000,ALERT,213.06,300.27,59.981,1488359703,"201051344000569","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,637868.1,637868.1,27603,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359772,1678149.00
03/01/2017 04:15,2,0.000,ALERT,212.83,299.97,59.986,1488359703,"201051344000983","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,629354.7,629354.7,27802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359774,1678150.00
03/01/2017 04:15,2,0.000,ALERT,213.06,299.97,59.981,1488359703,"201051344001158","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,617323.1,617323.1,28160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488359776,1678151.00
03/01/2017 04:15,2,0.000,ALERT,213.51,300.57,59.981,1488359703,"201051344000576","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,629129.9,629129.9,27674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488359777,1678152.00
03/01/2017 04:15,2,0.000,ALERT,212.38,297.87,59.970,1488359703,"274151322000087","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,829847.5,829847.5,28033,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488359779,1678153.00
03/01/2017 04:30,2,0.000,ALERT,213.29,299.97,59.954,1488360603,"201051344000645","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,628559.6,628559.6,27715,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488360605,1678154.00
03/01/2017 04:30,2,0.000,ALERT,212.16,297.87,59.949,1488360603,"274151322000085","219011344069620",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,856098.2,856098.2,27743,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488360607,1678155.00
03/01/2017 04:30,2,0.000,ALERT,213.51,299.97,59.954,1488360603,"201051344000633","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,616350.1,616350.1,28262,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360609,1678156.00
03/01/2017 04:30,2,0.000,ALERT,213.06,300.27,59.949,1488360603,"201051344000469","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,619145.5,619145.5,28226,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360611,1678157.00
03/01/2017 04:30,2,0.000,ALERT,212.61,299.07,59.965,1488360603,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,614371.1,614371.1,28127,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488360613,1678158.00
03/01/2017 04:30,2,0.000,ALERT,211.70,299.07,59.944,1488360603,"274151322000052","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,886141.1,886141.1,27507,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360614,1678159.00
03/01/2017 04:30,2,0.000,ALERT,213.06,299.37,59.954,1488360603,"201051344000585","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,624880.2,624880.2,28285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488360616,1678160.00
03/01/2017 04:30,2,0.000,ALERT,212.83,299.37,59.959,1488360603,"201051344001230","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,617360.2,617360.2,27989,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360618,1678161.00
03/01/2017 04:30,2,0.000,ALERT,213.29,299.97,59.965,1488360603,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,609003.8,609003.8,28196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360620,1678162.00
03/01/2017 04:30,2,0.000,ALERT,212.38,299.07,59.954,1488360603,"201051344000955","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,625583.4,625583.4,28090,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360622,1678163.00
03/01/2017 04:30,2,0.000,ALERT,211.93,297.57,59.954,1488360603,"274151322000094","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,729015.2,729015.2,28501,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360623,1678164.00
03/01/2017 04:30,2,0.000,ALERT,213.06,300.87,59.965,1488360603,"201051344000579","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,635446.2,635446.2,28053,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360625,1678165.00
03/01/2017 04:30,2,0.000,ALERT,212.61,299.37,59.970,1488360603,"201051344000890","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,621130.6,621130.6,28210,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360627,1678166.00
03/01/2017 04:30,2,0.000,ALERT,212.83,299.07,59.944,1488360603,"201051344000438","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,622487.8,622487.8,28177,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488360629,1678167.00
03/01/2017 04:30,2,0.000,ALERT,213.06,298.77,59.965,1488360603,"201051344000417","219011344069620",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,602105.9,602105.9,28465,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488360631,1678168.00
03/01/2017 04:30,2,0.000,ALERT,211.93,297.87,59.970,1488360603,"274151322000083","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,877562.4,877562.4,27559,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360632,1678169.00
03/01/2017 04:30,2,0.000,ALERT,212.38,297.87,59.965,1488360603,"274151322000076","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,935099.8,935099.8,27659,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360634,1678170.00
03/01/2017 04:30,2,0.000,ALERT,212.83,300.87,59.965,1488360603,"201051344000868","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,617764.9,617764.9,28255,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360636,1678171.00
03/01/2017 04:30,2,0.000,ALERT,211.70,299.07,59.912,1488360603,"274151322000095","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,926000.2,926000.2,27777,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360638,1678172.00
03/01/2017 04:30,2,0.000,ALERT,212.83,299.67,59.959,1488360603,"201051344000988","219011344069620",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,575494.1,575494.1,28284,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360640,1678173.00
03/01/2017 04:30,2,0.000,ALERT,212.61,298.17,59.959,1488360603,"201051344001025","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,621961.0,621961.0,28382,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360642,1678174.00
03/01/2017 04:30,2,0.000,ALERT,212.83,299.97,59.959,1488360603,"201051344000458","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,628356.5,628356.5,27871,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360644,1678175.00
03/01/2017 04:30,2,0.000,ALERT,213.51,299.97,59.965,1488360603,"201051344000853","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,628339.2,628339.2,27712,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360646,1678176.00
03/01/2017 04:30,2,0.000,ALERT,213.06,299.07,59.938,1488360603,"201051344000685","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,622257.3,622257.3,28054,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360647,1678177.00
03/01/2017 04:30,2,0.000,ALERT,213.06,298.77,59.954,1488360603,"201051344000917","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,619449.9,619449.9,28046,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488360649,1678178.00
03/01/2017 04:30,2,0.000,ALERT,213.06,299.07,59.954,1488360603,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,626451.7,626451.7,27886,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360651,1678179.00
03/01/2017 04:30,2,0.000,ALERT,212.83,298.17,59.959,1488360603,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,616966.5,616966.5,28253,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360653,1678180.00
03/01/2017 04:30,2,0.000,ALERT,211.48,298.17,59.954,1488360603,"274151322000088","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,840584.0,840584.0,27787,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488360654,1678181.00
03/01/2017 04:30,2,0.000,ALERT,212.38,297.57,59.928,1488360603,"274151322000068","219011344069620",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,729830.3,729830.3,28402,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488360656,1678182.00
03/01/2017 04:30,2,0.000,ALERT,212.38,298.77,59.986,1488360603,"201051344001135","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,612999.9,612999.9,28279,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360658,1678183.00
03/01/2017 04:30,2,0.000,ALERT,212.83,300.87,59.949,1488360603,"201051344000594","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,630446.4,630446.4,28128,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488360660,1678184.00
03/01/2017 04:30,2,0.000,ALERT,212.83,298.77,59.970,1488360603,"201051344001203","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,620565.5,620565.5,28321,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360662,1678185.00
03/01/2017 04:30,2,0.000,ALERT,211.70,298.17,59.959,1488360603,"274151322000054","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,858097.2,858097.2,27685,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360663,1678186.00
03/01/2017 04:30,2,0.000,ALERT,213.29,299.67,59.959,1488360603,"201051344000867","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,616853.4,616853.4,28288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360665,1678187.00
03/01/2017 04:30,2,0.000,ALERT,212.83,299.07,59.954,1488360603,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,618320.0,618320.0,28143,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360667,1678188.00
03/01/2017 04:30,2,0.000,ALERT,212.83,299.97,59.965,1488360603,"201051344000900","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,636390.7,636390.7,27626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360669,1678189.00
03/01/2017 04:30,2,0.000,ALERT,213.29,299.37,59.928,1488360603,"201051344000648","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,626380.5,626380.5,27704,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360671,1678190.00
03/01/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1488360603,"201051344000569","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,637868.1,637868.1,27605,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360672,1678191.00
03/01/2017 04:30,2,0.000,ALERT,213.06,300.27,59.949,1488360603,"201051344000983","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,629354.7,629354.7,27804,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488360674,1678192.00
03/01/2017 04:30,2,0.000,ALERT,213.29,300.27,59.965,1488360603,"201051344001158","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,617323.1,617323.1,28162,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360676,1678193.00
03/01/2017 04:30,2,0.000,ALERT,213.51,300.57,59.954,1488360603,"201051344000576","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,629129.9,629129.9,27676,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360678,1678194.00
03/01/2017 04:30,2,0.000,ALERT,211.93,297.26,59.949,1488360603,"274151322000087","219011344069620",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,829847.5,829847.5,28035,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488360680,1678195.00
03/01/2017 04:45,2,0.000,ALERT,213.74,300.57,60.002,1488361503,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,628559.6,628559.6,27717,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361505,1678196.00
03/01/2017 04:45,2,0.000,ALERT,212.16,298.77,59.954,1488361503,"274151322000085","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,856098.2,856098.2,27745,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361507,1678197.00
03/01/2017 04:45,2,0.000,ALERT,213.74,300.57,59.986,1488361503,"201051344000633","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,616350.1,616350.1,28264,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488361509,1678198.00
03/01/2017 04:45,2,0.000,ALERT,213.51,300.87,59.986,1488361503,"201051344000469","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,619145.5,619145.5,28228,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361511,1678199.00
03/01/2017 04:45,2,0.000,ALERT,212.38,299.07,59.986,1488361503,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,614371.1,614371.1,28129,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361512,1678200.00
03/01/2017 04:45,2,0.000,ALERT,211.93,298.17,59.986,1488361503,"274151322000052","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,886141.1,886141.1,27509,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361514,1678201.00
03/01/2017 04:45,2,0.000,ALERT,212.61,299.07,59.996,1488361503,"201051344000585","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,624880.2,624880.2,28287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361516,1678202.00
03/01/2017 04:45,2,0.000,ALERT,212.83,299.37,59.991,1488361503,"201051344001230","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,617360.2,617360.2,27991,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361518,1678203.00
03/01/2017 04:45,2,0.000,ALERT,213.29,299.97,59.986,1488361503,"201051344000582","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,609003.8,609003.8,28198,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361520,1678204.00
03/01/2017 04:45,2,0.000,ALERT,212.38,299.07,59.991,1488361503,"201051344000955","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,625583.4,625583.4,28092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361521,1678205.00
03/01/2017 04:45,2,0.000,ALERT,212.16,298.47,59.981,1488361503,"274151322000094","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,729015.2,729015.2,28503,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361523,1678206.00
03/01/2017 04:45,2,0.000,ALERT,213.06,301.47,59.944,1488361503,"201051344000579","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,635446.2,635446.2,28055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361525,1678207.00
03/01/2017 04:45,2,0.000,ALERT,212.38,299.37,59.991,1488361503,"201051344000890","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,621130.6,621130.6,28212,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361527,1678208.00
03/01/2017 04:45,2,0.000,ALERT,212.83,299.07,59.986,1488361503,"201051344000438","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,622487.8,622487.8,28179,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361528,1678209.00
03/01/2017 04:45,2,0.000,ALERT,212.83,298.17,59.991,1488361503,"201051344000417","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,602105.9,602105.9,28467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361530,1678210.00
03/01/2017 04:45,2,0.000,ALERT,212.16,299.07,59.959,1488361503,"274151322000083","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,877562.4,877562.4,27561,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361532,1678211.00
03/01/2017 04:45,2,0.000,ALERT,212.83,299.37,59.981,1488361503,"274151322000076","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,935099.8,935099.8,27661,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361534,1678212.00
03/01/2017 04:45,2,0.000,ALERT,213.06,301.47,59.970,1488361503,"201051344000868","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,617764.9,617764.9,28257,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488361536,1678213.00
03/01/2017 04:45,2,0.000,ALERT,211.93,299.37,59.986,1488361503,"274151322000095","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,926000.2,926000.2,27779,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361537,1678214.00
03/01/2017 04:45,2,0.000,ALERT,212.83,300.57,59.996,1488361503,"201051344000988","219011344069620",0.00,-3.50,0,295.46,302.07,0.0,0.0,0.000,575494.1,575494.1,28286,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361539,1678215.00
03/01/2017 04:45,2,0.000,ALERT,212.16,297.57,59.991,1488361503,"201051344001025","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,621961.0,621961.0,28384,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361541,1678216.00
03/01/2017 04:45,2,0.000,ALERT,212.83,300.57,59.991,1488361503,"201051344000458","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,628356.5,628356.5,27873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361543,1678217.00
03/01/2017 04:45,2,0.000,ALERT,213.51,300.87,59.981,1488361503,"201051344000853","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,628339.2,628339.2,27714,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488361545,1678218.00
03/01/2017 04:45,2,0.000,ALERT,212.83,298.77,59.986,1488361503,"201051344000685","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,622257.3,622257.3,28056,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361546,1678219.00
03/01/2017 04:45,2,0.000,ALERT,212.61,298.17,59.996,1488361503,"201051344000917","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,619449.9,619449.9,28048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361548,1678220.00
03/01/2017 04:45,2,0.000,ALERT,212.83,299.07,59.996,1488361503,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,626451.7,626451.7,27888,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361550,1678221.00
03/01/2017 04:45,2,0.000,ALERT,212.38,297.87,59.996,1488361503,"201051344000651","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,616966.5,616966.5,28255,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361552,1678222.00
03/01/2017 04:45,2,0.000,ALERT,211.70,298.47,59.959,1488361503,"274151322000088","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,840584.0,840584.0,27789,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361554,1678223.00
03/01/2017 04:45,2,0.000,ALERT,212.83,297.57,59.991,1488361503,"274151322000068","219011344069620",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,729830.3,729830.3,28404,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361555,1678224.00
03/01/2017 04:45,2,0.000,ALERT,212.16,298.47,59.981,1488361503,"201051344001135","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,612999.9,612999.9,28281,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488361557,1678225.00
03/01/2017 04:45,2,0.000,ALERT,212.83,301.47,60.028,1488361503,"201051344000594","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,630446.4,630446.4,28130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361559,1678226.00
03/01/2017 04:45,2,0.000,ALERT,212.61,298.47,59.981,1488361503,"201051344001203","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,620565.5,620565.5,28323,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361561,1678227.00
03/01/2017 04:45,2,0.000,ALERT,211.93,299.37,59.986,1488361503,"274151322000054","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,858097.2,858097.2,27687,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488361563,1678228.00
03/01/2017 04:45,2,0.000,ALERT,213.29,300.27,59.996,1488361503,"201051344000867","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,616853.4,616853.4,28290,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488361565,1678229.00
03/01/2017 04:45,2,0.000,ALERT,212.38,298.77,59.981,1488361503,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,618320.0,618320.0,28145,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361566,1678230.00
03/01/2017 04:45,2,0.000,ALERT,213.06,300.57,59.986,1488361503,"201051344000900","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,636390.7,636390.7,27628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361568,1678231.00
03/01/2017 04:45,2,0.000,ALERT,213.29,300.27,59.954,1488361503,"201051344000648","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,626380.5,626380.5,27706,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361570,1678232.00
03/01/2017 04:45,2,0.000,ALERT,213.29,301.17,59.986,1488361503,"201051344000569","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,637868.1,637868.1,27607,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361572,1678233.00
03/01/2017 04:45,2,0.000,ALERT,213.29,301.17,59.986,1488361503,"201051344000983","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,629354.7,629354.7,27806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361574,1678234.00
03/01/2017 04:45,2,0.000,ALERT,213.29,300.57,59.949,1488361503,"201051344001158","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,617323.1,617323.1,28164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488361576,1678235.00
03/01/2017 04:45,2,0.000,ALERT,213.74,301.47,60.023,1488361503,"201051344000576","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,629129.9,629129.9,27678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361577,1678236.00
03/01/2017 04:45,2,0.000,ALERT,212.16,297.57,59.975,1488361503,"274151322000087","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,829847.5,829847.5,28037,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488361579,1678237.00
03/01/2017 05:00,2,0.000,ALERT,213.29,299.97,59.922,1488362404,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,628559.6,628559.6,27719,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362406,1678238.00
03/01/2017 05:00,2,0.000,ALERT,211.93,298.17,59.949,1488362404,"274151322000085","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,856098.2,856098.2,27747,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362407,1678239.00
03/01/2017 05:00,2,0.000,ALERT,213.51,299.97,59.975,1488362404,"201051344000633","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,616350.1,616350.1,28266,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362409,1678240.00
03/01/2017 05:00,2,0.000,ALERT,213.06,300.27,59.970,1488362404,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,619145.5,619145.5,28230,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362411,1678241.00
03/01/2017 05:00,2,0.000,ALERT,212.61,299.07,59.970,1488362404,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,614371.1,614371.1,28131,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362413,1678242.00
03/01/2017 05:00,2,0.000,ALERT,211.70,298.77,59.938,1488362404,"274151322000052","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,886141.1,886141.1,27511,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362415,1678243.00
03/01/2017 05:00,2,0.000,ALERT,212.61,299.07,59.986,1488362404,"201051344000585","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,624880.2,624880.2,28289,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362416,1678244.00
03/01/2017 05:00,2,0.000,ALERT,212.61,299.37,60.012,1488362404,"201051344001230","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,617360.2,617360.2,27993,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488362418,1678245.00
03/01/2017 05:00,2,0.000,ALERT,213.06,299.67,60.007,1488362404,"201051344000582","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,609003.8,609003.8,28200,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488362420,1678246.00
03/01/2017 05:00,2,0.000,ALERT,212.16,298.77,59.981,1488362404,"201051344000955","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,625583.4,625583.4,28094,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362422,1678247.00
03/01/2017 05:00,2,0.000,ALERT,211.93,297.57,59.975,1488362404,"274151322000094","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,729015.2,729015.2,28505,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362424,1678248.00
03/01/2017 05:00,2,0.000,ALERT,212.83,300.87,59.970,1488362404,"201051344000579","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,635446.2,635446.2,28057,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362425,1678249.00
03/01/2017 05:00,2,0.000,ALERT,212.38,299.37,59.986,1488362404,"201051344000890","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,621130.6,621130.6,28214,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362427,1678250.00
03/01/2017 05:00,2,0.000,ALERT,212.61,298.77,59.975,1488362404,"201051344000438","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,622487.8,622487.8,28181,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362429,1678251.00
03/01/2017 05:00,2,0.000,ALERT,212.83,298.47,59.975,1488362404,"201051344000417","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,602105.9,602105.9,28469,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488362431,1678252.00
03/01/2017 05:00,2,0.000,ALERT,211.93,298.77,59.970,1488362404,"274151322000083","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,877562.4,877562.4,27563,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362433,1678253.00
03/01/2017 05:00,2,0.000,ALERT,212.61,298.47,59.970,1488362404,"274151322000076","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,935099.8,935099.8,27663,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362434,1678254.00
03/01/2017 05:00,2,0.000,ALERT,212.61,300.87,59.981,1488362404,"201051344000868","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,617764.9,617764.9,28259,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362436,1678255.00
03/01/2017 05:00,2,0.000,ALERT,211.93,299.07,59.970,1488362404,"274151322000095","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,926000.2,926000.2,27781,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362438,1678256.00
03/01/2017 05:00,2,0.000,ALERT,212.61,299.97,59.970,1488362404,"201051344000988","219011344069620",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,575494.1,575494.1,28288,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488362440,1678257.00
03/01/2017 05:00,2,0.000,ALERT,212.38,297.87,59.975,1488362404,"201051344001025","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,621961.0,621961.0,28386,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362442,1678258.00
03/01/2017 05:00,2,0.000,ALERT,212.83,300.57,59.975,1488362404,"201051344000458","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,628356.5,628356.5,27875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362444,1678259.00
03/01/2017 05:00,2,0.000,ALERT,213.51,300.27,59.965,1488362404,"201051344000853","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,628339.2,628339.2,27716,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488362445,1678260.00
03/01/2017 05:00,2,0.000,ALERT,213.06,299.07,59.959,1488362404,"201051344000685","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,622257.3,622257.3,28058,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488362447,1678261.00
03/01/2017 05:00,2,0.000,ALERT,212.83,298.47,59.965,1488362404,"201051344000917","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,619449.9,619449.9,28050,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362449,1678262.00
03/01/2017 05:00,2,0.000,ALERT,212.83,299.07,59.944,1488362404,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,626451.7,626451.7,27890,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362451,1678263.00
03/01/2017 05:00,2,0.000,ALERT,212.83,298.17,59.965,1488362404,"201051344000651","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,616966.5,616966.5,28257,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362453,1678264.00
03/01/2017 05:00,2,0.000,ALERT,211.48,298.77,59.986,1488362404,"274151322000088","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,840584.0,840584.0,27791,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362454,1678265.00
03/01/2017 05:00,2,0.000,ALERT,212.61,297.57,59.986,1488362404,"274151322000068","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,729830.3,729830.3,28406,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362456,1678266.00
03/01/2017 05:00,2,0.000,ALERT,212.38,298.77,59.954,1488362404,"201051344001135","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,612999.9,612999.9,28283,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362458,1678267.00
