ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 05:00,2,0.000,ALERT,212.38,300.57,59.996,1488362404,"201051344000594","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,630446.4,630446.4,28132,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488362460,1678268.00
03/01/2017 05:00,2,0.000,ALERT,212.61,298.47,59.922,1488362404,"201051344001203","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,620565.5,620565.5,28325,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488362462,1678269.00
03/01/2017 05:00,2,0.000,ALERT,211.70,298.47,59.959,1488362404,"274151322000054","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,858097.2,858097.2,27689,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362463,1678270.00
03/01/2017 05:00,2,0.000,ALERT,213.29,300.27,59.949,1488362404,"201051344000867","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,616853.4,616853.4,28292,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488362465,1678271.00
03/01/2017 05:00,2,0.000,ALERT,212.38,298.77,60.002,1488362404,"201051344001093","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,618320.0,618320.0,28147,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362467,1678272.00
03/01/2017 05:00,2,0.000,ALERT,212.61,300.27,59.965,1488362404,"201051344000900","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,636390.7,636390.7,27630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362469,1678273.00
03/01/2017 05:00,2,0.000,ALERT,213.06,299.37,59.996,1488362404,"201051344000648","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,626380.5,626380.5,27708,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362470,1678274.00
03/01/2017 05:00,2,0.000,ALERT,212.83,300.87,59.949,1488362404,"201051344000569","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,637868.1,637868.1,27609,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362472,1678275.00
03/01/2017 05:00,2,0.000,ALERT,212.83,300.57,59.965,1488362404,"201051344000983","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,629354.7,629354.7,27808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362474,1678276.00
03/01/2017 05:00,2,0.000,ALERT,212.83,299.97,59.959,1488362404,"201051344001158","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,617323.1,617323.1,28166,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362476,1678277.00
03/01/2017 05:00,2,0.000,ALERT,213.29,300.57,59.944,1488362404,"201051344000576","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,629129.9,629129.9,27680,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362478,1678278.00
03/01/2017 05:00,2,0.000,ALERT,211.93,297.26,59.954,1488362404,"274151322000087","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,829847.5,829847.5,28039,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488362480,1678279.00
03/01/2017 05:15,2,0.000,ALERT,213.06,299.97,60.018,1488363304,"201051344000645","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,628559.6,628559.6,27721,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363306,1678280.00
03/01/2017 05:15,2,0.000,ALERT,211.70,297.26,59.959,1488363304,"274151322000085","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,856098.2,856098.2,27749,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363307,1678281.00
03/01/2017 05:15,2,0.000,ALERT,213.29,299.67,59.970,1488363304,"201051344000633","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,616350.1,616350.1,28268,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363309,1678282.00
03/01/2017 05:15,2,0.000,ALERT,212.83,299.97,59.954,1488363304,"201051344000469","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,619145.5,619145.5,28232,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363311,1678283.00
03/01/2017 05:15,2,0.000,ALERT,211.93,297.87,59.944,1488363304,"201051344000646","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,614371.1,614371.1,28133,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363313,1678284.00
03/01/2017 05:15,2,0.000,ALERT,211.25,298.77,59.965,1488363304,"274151322000052","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,886141.1,886141.1,27513,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363314,1678285.00
03/01/2017 05:15,2,0.000,ALERT,212.16,298.17,59.965,1488363304,"201051344000585","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,624880.2,624880.2,28291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363316,1678286.00
03/01/2017 05:15,2,0.000,ALERT,211.93,298.47,59.986,1488363304,"201051344001230","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,617360.2,617360.2,27995,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363318,1678287.00
03/01/2017 05:15,2,0.000,ALERT,212.61,298.77,59.954,1488363304,"201051344000582","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,609003.8,609003.8,28202,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363320,1678288.00
03/01/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1488363304,"201051344000955","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,625583.4,625583.4,28096,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363322,1678289.00
03/01/2017 05:15,2,0.000,ALERT,211.48,297.57,59.975,1488363304,"274151322000094","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,729015.2,729015.2,28507,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363323,1678290.00
03/01/2017 05:15,2,0.000,ALERT,212.83,300.57,59.970,1488363304,"201051344000579","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,635446.2,635446.2,28059,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363325,1678291.00
03/01/2017 05:15,2,0.000,ALERT,211.93,298.47,59.959,1488363304,"201051344000890","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,621130.6,621130.6,28216,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363327,1678292.00
03/01/2017 05:15,2,0.000,ALERT,212.16,297.87,60.018,1488363304,"201051344000438","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,622487.8,622487.8,28183,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363329,1678293.00
03/01/2017 05:15,2,0.000,ALERT,212.38,297.57,59.975,1488363304,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,602105.9,602105.9,28471,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363331,1678294.00
03/01/2017 05:15,2,0.000,ALERT,211.48,298.17,59.975,1488363304,"274151322000083","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,877562.4,877562.4,27565,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363333,1678295.00
03/01/2017 05:15,2,0.000,ALERT,211.93,298.17,59.970,1488363304,"274151322000076","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,935099.8,935099.8,27665,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363335,1678296.00
03/01/2017 05:15,2,0.000,ALERT,212.38,299.97,59.975,1488363304,"201051344000868","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,617764.9,617764.9,28261,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363336,1678297.00
03/01/2017 05:15,2,0.000,ALERT,211.48,298.77,60.002,1488363304,"274151322000095","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,926000.2,926000.2,27783,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363338,1678298.00
03/01/2017 05:15,2,0.000,ALERT,212.38,299.37,59.981,1488363304,"201051344000988","219011344069620",0.00,-3.50,0,295.46,301.77,0.0,0.0,0.000,575494.1,575494.1,28290,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363340,1678299.00
03/01/2017 05:15,2,0.000,ALERT,211.70,296.96,60.002,1488363304,"201051344001025","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,621961.0,621961.0,28388,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363342,1678300.00
03/01/2017 05:15,2,0.000,ALERT,212.38,299.37,59.954,1488363304,"201051344000458","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,628356.5,628356.5,27877,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363344,1678301.00
03/01/2017 05:15,2,0.000,ALERT,213.06,299.67,59.981,1488363304,"201051344000853","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,628339.2,628339.2,27718,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363346,1678302.00
03/01/2017 05:15,2,0.000,ALERT,212.16,297.57,59.986,1488363304,"201051344000685","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,622257.3,622257.3,28060,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363347,1678303.00
03/01/2017 05:15,2,0.000,ALERT,212.16,297.57,59.981,1488363304,"201051344000917","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,619449.9,619449.9,28052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363349,1678304.00
03/01/2017 05:15,2,0.000,ALERT,212.38,298.17,59.970,1488363304,"201051344001145","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,626451.7,626451.7,27892,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363351,1678305.00
03/01/2017 05:15,2,0.000,ALERT,212.16,297.26,59.975,1488363304,"201051344000651","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,616966.5,616966.5,28259,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363353,1678306.00
03/01/2017 05:15,2,0.000,ALERT,210.80,296.96,59.965,1488363304,"274151322000088","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,840584.0,840584.0,27793,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363355,1678307.00
03/01/2017 05:15,2,0.000,ALERT,212.16,296.96,59.975,1488363304,"274151322000068","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,729830.3,729830.3,28408,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363356,1678308.00
03/01/2017 05:15,2,0.000,ALERT,211.70,297.87,59.986,1488363304,"201051344001135","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,612999.9,612999.9,28285,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363358,1678309.00
03/01/2017 05:15,2,0.000,ALERT,212.16,300.27,59.928,1488363304,"201051344000594","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,630446.4,630446.4,28134,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363360,1678310.00
03/01/2017 05:15,2,0.000,ALERT,212.16,297.57,59.975,1488363304,"201051344001203","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,620565.5,620565.5,28327,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363362,1678311.00
03/01/2017 05:15,2,0.000,ALERT,211.25,297.57,59.986,1488363304,"274151322000054","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,858097.2,858097.2,27691,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363364,1678312.00
03/01/2017 05:15,2,0.000,ALERT,212.83,299.37,59.975,1488363304,"201051344000867","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,616853.4,616853.4,28294,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363365,1678313.00
03/01/2017 05:15,2,0.000,ALERT,211.93,297.87,59.981,1488363304,"201051344001093","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,618320.0,618320.0,28149,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363367,1678314.00
03/01/2017 05:15,2,0.000,ALERT,212.38,299.67,59.981,1488363304,"201051344000900","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,636390.7,636390.7,27632,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363369,1678315.00
03/01/2017 05:15,2,0.000,ALERT,212.61,298.77,59.975,1488363304,"201051344000648","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,626380.5,626380.5,27710,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363371,1678316.00
03/01/2017 05:15,2,0.000,ALERT,212.61,299.97,59.975,1488363304,"201051344000569","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,637868.1,637868.1,27611,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363373,1678317.00
03/01/2017 05:15,2,0.000,ALERT,212.38,299.97,59.981,1488363304,"201051344000983","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,629354.7,629354.7,27810,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363374,1678318.00
03/01/2017 05:15,2,0.000,ALERT,212.61,299.67,59.981,1488363304,"201051344001158","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,617323.1,617323.1,28168,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363376,1678319.00
03/01/2017 05:15,2,0.000,ALERT,212.83,299.97,59.981,1488363304,"201051344000576","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,629129.9,629129.9,27682,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488363378,1678320.00
03/01/2017 05:15,2,0.000,ALERT,211.48,296.96,60.007,1488363304,"274151322000087","219011344069620",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,829847.5,829847.5,28041,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488363380,1678321.00
03/01/2017 05:30,2,0.000,ALERT,212.38,298.47,59.991,1488364203,"201051344000645","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,628559.6,628559.6,27723,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364205,1678322.00
03/01/2017 05:30,2,0.000,ALERT,211.25,296.66,59.986,1488364203,"274151322000085","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,856098.2,856098.2,27751,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488364207,1678323.00
03/01/2017 05:30,2,0.000,ALERT,212.38,298.47,60.012,1488364203,"201051344000633","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,616350.1,616350.1,28270,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488364209,1678324.00
03/01/2017 05:30,2,0.000,ALERT,211.93,298.47,59.991,1488364203,"201051344000469","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,619145.5,619145.5,28234,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364210,1678325.00
03/01/2017 05:30,2,0.000,ALERT,211.25,296.96,59.996,1488364203,"201051344000646","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,614371.1,614371.1,28135,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364212,1678326.00
03/01/2017 05:30,2,0.000,ALERT,210.57,297.26,59.991,1488364203,"274151322000052","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,886141.1,886141.1,27515,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364214,1678327.00
03/01/2017 05:30,2,0.000,ALERT,211.70,297.26,60.039,1488364203,"201051344000585","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,624880.2,624880.2,28293,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364216,1678328.00
03/01/2017 05:30,2,0.000,ALERT,211.48,297.26,59.991,1488364203,"201051344001230","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,617360.2,617360.2,27997,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364218,1678329.00
03/01/2017 05:30,2,0.000,ALERT,211.93,297.87,60.002,1488364203,"201051344000582","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,609003.8,609003.8,28204,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364219,1678330.00
03/01/2017 05:30,2,0.000,ALERT,211.03,296.96,59.996,1488364203,"201051344000955","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,625583.4,625583.4,28098,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364221,1678331.00
03/01/2017 05:30,2,0.000,ALERT,210.80,296.06,59.991,1488364203,"274151322000094","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,729015.2,729015.2,28509,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364223,1678332.00
03/01/2017 05:30,2,0.000,ALERT,211.70,299.07,59.959,1488364203,"201051344000579","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,635446.2,635446.2,28061,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364225,1678333.00
03/01/2017 05:30,2,0.000,ALERT,211.48,297.57,59.981,1488364203,"201051344000890","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,621130.6,621130.6,28218,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364227,1678334.00
03/01/2017 05:30,2,0.000,ALERT,211.70,296.96,60.002,1488364203,"201051344000438","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,622487.8,622487.8,28185,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364229,1678335.00
03/01/2017 05:30,2,0.000,ALERT,211.93,296.66,60.002,1488364203,"201051344000417","219011344069620",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,602105.9,602105.9,28473,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364230,1678336.00
03/01/2017 05:30,2,0.000,ALERT,211.03,297.26,59.981,1488364203,"274151322000083","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,877562.4,877562.4,27567,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488364232,1678337.00
03/01/2017 05:30,2,0.000,ALERT,211.48,297.57,59.986,1488364203,"274151322000076","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,935099.8,935099.8,27667,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364234,1678338.00
03/01/2017 05:30,2,0.000,ALERT,211.93,299.37,60.007,1488364203,"201051344000868","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,617764.9,617764.9,28263,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364236,1678339.00
03/01/2017 05:30,2,0.000,ALERT,211.03,297.87,59.996,1488364203,"274151322000095","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,926000.2,926000.2,27785,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364237,1678340.00
03/01/2017 05:30,2,0.000,ALERT,211.70,298.17,60.023,1488364203,"201051344000988","219011344069620",0.00,-3.50,0,294.86,300.57,0.0,0.0,0.000,575494.1,575494.1,28292,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364239,1678341.00
03/01/2017 05:30,2,0.000,ALERT,211.48,296.36,60.002,1488364203,"201051344001025","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,621961.0,621961.0,28390,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364241,1678342.00
03/01/2017 05:30,2,0.000,ALERT,211.70,298.77,59.996,1488364203,"201051344000458","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,628356.5,628356.5,27879,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364243,1678343.00
03/01/2017 05:30,2,0.000,ALERT,212.38,298.47,60.002,1488364203,"201051344000853","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,628339.2,628339.2,27720,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364245,1678344.00
03/01/2017 05:30,2,0.000,ALERT,211.93,296.96,59.996,1488364203,"201051344000685","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,622257.3,622257.3,28062,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364247,1678345.00
03/01/2017 05:30,2,0.000,ALERT,211.70,296.66,59.991,1488364203,"201051344000917","219011344069620",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,619449.9,619449.9,28054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488364248,1678346.00
03/01/2017 05:30,2,0.000,ALERT,211.93,297.26,59.996,1488364203,"201051344001145","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,626451.7,626451.7,27894,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488364250,1678347.00
03/01/2017 05:30,2,0.000,ALERT,211.48,296.36,59.996,1488364203,"201051344000651","219011344069620",0.00,-5.50,0,295.16,298.77,0.0,0.0,0.000,616966.5,616966.5,28261,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364252,1678348.00
03/01/2017 05:30,2,0.000,ALERT,210.57,296.96,59.938,1488364203,"274151322000088","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,840584.0,840584.0,27795,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364254,1678349.00
03/01/2017 05:30,2,0.000,ALERT,211.48,296.36,59.986,1488364203,"274151322000068","219011344069620",0.00,-3.00,0,294.56,298.17,0.0,0.0,0.000,729830.3,729830.3,28410,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364256,1678350.00
03/01/2017 05:30,2,0.000,ALERT,211.25,296.96,59.986,1488364203,"201051344001135","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,612999.9,612999.9,28287,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488364257,1678351.00
03/01/2017 05:30,2,0.000,ALERT,211.48,299.37,59.986,1488364203,"201051344000594","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,630446.4,630446.4,28136,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364259,1678352.00
03/01/2017 05:30,2,0.000,ALERT,211.48,296.66,59.991,1488364203,"201051344001203","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,620565.5,620565.5,28329,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488364261,1678353.00
03/01/2017 05:30,2,0.000,ALERT,210.80,297.26,59.986,1488364203,"274151322000054","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,858097.2,858097.2,27693,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488364263,1678354.00
03/01/2017 05:30,2,0.000,ALERT,212.16,298.17,59.981,1488364203,"201051344000867","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,616853.4,616853.4,28296,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364265,1678355.00
03/01/2017 05:30,2,0.000,ALERT,211.48,296.96,59.996,1488364203,"201051344001093","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,618320.0,618320.0,28151,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488364266,1678356.00
03/01/2017 05:30,2,0.000,ALERT,211.70,298.77,59.986,1488364203,"201051344000900","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,636390.7,636390.7,27634,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364268,1678357.00
03/01/2017 05:30,2,0.000,ALERT,211.93,298.17,59.991,1488364203,"201051344000648","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,626380.5,626380.5,27712,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364270,1678358.00
03/01/2017 05:30,2,0.000,ALERT,211.93,299.37,59.991,1488364203,"201051344000569","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,637868.1,637868.1,27613,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488364272,1678359.00
03/01/2017 05:30,2,0.000,ALERT,211.93,299.07,59.996,1488364203,"201051344000983","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,629354.7,629354.7,27812,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364273,1678360.00
03/01/2017 05:30,2,0.000,ALERT,211.93,298.77,59.981,1488364203,"201051344001158","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,617323.1,617323.1,28170,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488364275,1678361.00
03/01/2017 05:30,2,0.000,ALERT,212.38,299.37,60.007,1488364203,"201051344000576","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,629129.9,629129.9,27684,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364277,1678362.00
03/01/2017 05:30,2,0.000,ALERT,210.80,295.46,59.981,1488364203,"274151322000087","219011344069620",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,829847.5,829847.5,28043,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488364279,1678363.00
03/01/2017 05:45,2,0.000,ALERT,212.38,298.17,59.991,1488365103,"201051344000645","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,628559.6,628559.6,27725,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365105,1678364.00
03/01/2017 05:45,2,0.000,ALERT,211.03,296.36,60.002,1488365103,"274151322000085","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,856098.2,856098.2,27753,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488365107,1678365.00
03/01/2017 05:45,2,0.000,ALERT,212.38,297.87,60.039,1488365103,"201051344000633","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,616350.1,616350.1,28272,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365109,1678366.00
03/01/2017 05:45,2,0.000,ALERT,211.93,298.47,60.018,1488365103,"201051344000469","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,619145.5,619145.5,28236,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365110,1678367.00
03/01/2017 05:45,2,0.000,ALERT,211.25,297.26,60.002,1488365103,"201051344000646","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,614371.1,614371.1,28137,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365112,1678368.00
03/01/2017 05:45,2,0.000,ALERT,210.80,296.36,59.986,1488365103,"274151322000052","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,886141.1,886141.1,27517,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365114,1678369.00
03/01/2017 05:45,2,0.000,ALERT,211.48,297.26,59.996,1488365103,"201051344000585","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,624880.2,624880.2,28295,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488365116,1678370.00
03/01/2017 05:45,2,0.000,ALERT,211.48,297.87,60.018,1488365103,"201051344001230","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,617360.2,617360.2,27999,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365118,1678371.00
03/01/2017 05:45,2,0.000,ALERT,212.16,298.17,59.981,1488365103,"201051344000582","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,609003.8,609003.8,28206,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488365120,1678372.00
03/01/2017 05:45,2,0.000,ALERT,211.25,297.57,59.991,1488365103,"201051344000955","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,625583.4,625583.4,28100,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365122,1678373.00
03/01/2017 05:45,2,0.000,ALERT,211.25,296.06,59.991,1488365103,"274151322000094","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,729015.2,729015.2,28511,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365123,1678374.00
03/01/2017 05:45,2,0.000,ALERT,211.93,299.07,59.996,1488365103,"201051344000579","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,635446.2,635446.2,28063,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365125,1678375.00
03/01/2017 05:45,2,0.000,ALERT,211.25,297.57,59.975,1488365103,"201051344000890","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,621130.6,621130.6,28220,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365127,1678376.00
03/01/2017 05:45,2,0.000,ALERT,211.70,297.57,59.991,1488365103,"201051344000438","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,622487.8,622487.8,28187,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365129,1678377.00
03/01/2017 05:45,2,0.000,ALERT,211.93,296.96,60.002,1488365103,"201051344000417","219011344069620",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,602105.9,602105.9,28475,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365130,1678378.00
03/01/2017 05:45,2,0.000,ALERT,211.25,297.87,59.986,1488365103,"274151322000083","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,877562.4,877562.4,27569,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365132,1678379.00
03/01/2017 05:45,2,0.000,ALERT,211.48,296.36,59.986,1488365103,"274151322000076","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,935099.8,935099.8,27669,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365134,1678380.00
03/01/2017 05:45,2,0.000,ALERT,211.70,299.07,60.002,1488365103,"201051344000868","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,617764.9,617764.9,28265,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365136,1678381.00
03/01/2017 05:45,2,0.000,ALERT,210.80,297.26,59.986,1488365103,"274151322000095","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,926000.2,926000.2,27787,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365138,1678382.00
03/01/2017 05:45,2,0.000,ALERT,211.48,298.17,59.996,1488365103,"201051344000988","219011344069620",0.00,-3.50,0,294.26,300.57,0.0,0.0,0.000,575494.1,575494.1,28294,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365139,1678383.00
03/01/2017 05:45,2,0.000,ALERT,211.25,296.06,60.012,1488365103,"201051344001025","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,621961.0,621961.0,28392,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488365141,1678384.00
03/01/2017 05:45,2,0.000,ALERT,211.70,298.47,59.996,1488365103,"201051344000458","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,628356.5,628356.5,27881,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365143,1678385.00
03/01/2017 05:45,2,0.000,ALERT,212.38,298.47,59.954,1488365103,"201051344000853","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,628339.2,628339.2,27722,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365145,1678386.00
03/01/2017 05:45,2,0.000,ALERT,211.70,296.96,59.991,1488365103,"201051344000685","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,622257.3,622257.3,28064,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365147,1678387.00
03/01/2017 05:45,2,0.000,ALERT,211.48,296.36,59.991,1488365103,"201051344000917","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,619449.9,619449.9,28056,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365148,1678388.00
03/01/2017 05:45,2,0.000,ALERT,211.48,296.66,59.959,1488365103,"201051344001145","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,626451.7,626451.7,27896,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365150,1678389.00
03/01/2017 05:45,2,0.000,ALERT,211.25,296.06,59.996,1488365103,"201051344000651","219011344069620",0.00,-5.50,0,294.56,298.47,0.0,0.0,0.000,616966.5,616966.5,28263,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365152,1678390.00
03/01/2017 05:45,2,0.000,ALERT,210.12,295.76,59.986,1488365103,"274151322000088","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,840584.0,840584.0,27797,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365154,1678391.00
03/01/2017 05:45,2,0.000,ALERT,211.48,295.46,59.991,1488365103,"274151322000068","219011344069620",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,729830.3,729830.3,28412,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365156,1678392.00
03/01/2017 05:45,2,0.000,ALERT,211.03,296.96,59.970,1488365103,"201051344001135","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,612999.9,612999.9,28289,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365157,1678393.00
03/01/2017 05:45,2,0.000,ALERT,211.48,298.77,59.986,1488365103,"201051344000594","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,630446.4,630446.4,28138,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365159,1678394.00
03/01/2017 05:45,2,0.000,ALERT,211.48,296.66,59.986,1488365103,"201051344001203","219011344069620",0.00,-5.00,0,294.86,300.57,0.0,0.0,0.000,620565.5,620565.5,28331,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488365161,1678395.00
03/01/2017 05:45,2,0.000,ALERT,210.80,296.96,60.007,1488365103,"274151322000054","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,858097.2,858097.2,27695,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488365163,1678396.00
03/01/2017 05:45,2,0.000,ALERT,212.16,298.17,59.975,1488365103,"201051344000867","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,616853.4,616853.4,28298,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488365165,1678397.00
03/01/2017 05:45,2,0.000,ALERT,211.48,297.26,60.034,1488365103,"201051344001093","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,618320.0,618320.0,28153,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365166,1678398.00
03/01/2017 05:45,2,0.000,ALERT,211.93,298.47,60.028,1488365103,"201051344000900","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,636390.7,636390.7,27636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488365168,1678399.00
03/01/2017 05:45,2,0.000,ALERT,211.93,297.87,59.975,1488365103,"201051344000648","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,626380.5,626380.5,27714,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365170,1678400.00
03/01/2017 05:45,2,0.000,ALERT,211.93,299.07,59.996,1488365103,"201051344000569","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,637868.1,637868.1,27615,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365172,1678401.00
03/01/2017 05:45,2,0.000,ALERT,211.93,298.47,59.996,1488365103,"201051344000983","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,629354.7,629354.7,27814,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365174,1678402.00
03/01/2017 05:45,2,0.000,ALERT,211.93,297.87,60.023,1488365103,"201051344001158","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,617323.1,617323.1,28172,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365176,1678403.00
03/01/2017 05:45,2,0.000,ALERT,212.38,299.07,59.991,1488365103,"201051344000576","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,629129.9,629129.9,27686,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365177,1678404.00
03/01/2017 05:45,2,0.000,ALERT,211.03,296.06,59.981,1488365103,"274151322000087","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,829847.5,829847.5,28045,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488365179,1678405.00
03/01/2017 06:00,2,0.000,ALERT,211.70,297.57,59.986,1488366003,"201051344000645","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,628559.6,628559.6,27727,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366005,1678406.00
03/01/2017 06:00,2,0.000,ALERT,210.57,295.46,59.991,1488366003,"274151322000085","219011344069620",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,856098.2,856098.2,27755,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366007,1678407.00
03/01/2017 06:00,2,0.000,ALERT,211.93,297.87,60.007,1488366003,"201051344000633","219011344069620",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,616350.1,616350.1,28274,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366009,1678408.00
03/01/2017 06:00,2,0.000,ALERT,211.48,298.17,59.959,1488366003,"201051344000469","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,619145.5,619145.5,28238,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366011,1678409.00
03/01/2017 06:00,2,0.000,ALERT,210.57,295.76,59.981,1488366003,"201051344000646","219011344069620",0.00,-5.00,0,293.66,298.77,0.0,0.0,0.000,614371.1,614371.1,28139,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366012,1678410.00
03/01/2017 06:00,2,0.000,ALERT,209.90,296.06,59.975,1488366003,"274151322000052","219011344069620",0.00,-4.00,0,293.66,298.77,0.0,0.0,0.000,886141.1,886141.1,27519,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366014,1678411.00
03/01/2017 06:00,2,0.000,ALERT,210.80,296.36,59.959,1488366003,"201051344000585","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,624880.2,624880.2,28297,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366016,1678412.00
