ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 06:00,2,0.000,ALERT,210.80,296.36,59.981,1488366003,"201051344001230","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,617360.2,617360.2,28001,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366018,1678413.00
03/01/2017 06:00,2,0.000,ALERT,211.25,296.96,59.954,1488366003,"201051344000582","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,609003.8,609003.8,28208,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366019,1678414.00
03/01/2017 06:00,2,0.000,ALERT,210.35,296.06,59.991,1488366003,"201051344000955","219011344069620",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,625583.4,625583.4,28102,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366021,1678415.00
03/01/2017 06:00,2,0.000,ALERT,210.35,295.16,59.944,1488366003,"274151322000094","219011344069620",0.00,-5.50,0,293.66,297.87,0.0,0.0,0.000,729015.2,729015.2,28513,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366023,1678416.00
03/01/2017 06:00,2,0.000,ALERT,211.48,298.77,59.928,1488366003,"201051344000579","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,635446.2,635446.2,28065,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366025,1678417.00
03/01/2017 06:00,2,0.000,ALERT,210.57,296.36,59.970,1488366003,"201051344000890","219011344069620",0.00,-3.50,0,294.26,299.97,0.0,0.0,0.000,621130.6,621130.6,28222,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366027,1678418.00
03/01/2017 06:00,2,0.000,ALERT,210.80,296.06,59.970,1488366003,"201051344000438","219011344069620",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,622487.8,622487.8,28189,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366028,1678419.00
03/01/2017 06:00,2,0.000,ALERT,211.03,295.46,59.970,1488366003,"201051344000417","219011344069620",0.00,-4.00,0,293.36,298.47,0.0,0.0,0.000,602105.9,602105.9,28477,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366030,1678420.00
03/01/2017 06:00,2,0.000,ALERT,210.57,296.96,59.954,1488366003,"274151322000083","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,877562.4,877562.4,27571,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366032,1678421.00
03/01/2017 06:00,2,0.000,ALERT,211.25,296.06,59.959,1488366003,"274151322000076","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,935099.8,935099.8,27671,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366034,1678422.00
03/01/2017 06:00,2,0.000,ALERT,211.25,298.47,59.965,1488366003,"201051344000868","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,617764.9,617764.9,28267,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366036,1678423.00
03/01/2017 06:00,2,0.000,ALERT,210.35,296.96,59.954,1488366003,"274151322000095","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,926000.2,926000.2,27789,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366037,1678424.00
03/01/2017 06:00,2,0.000,ALERT,211.03,297.57,59.954,1488366003,"201051344000988","219011344069620",0.00,-3.50,0,293.36,299.67,0.0,0.0,0.000,575494.1,575494.1,28296,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366039,1678425.00
03/01/2017 06:00,2,0.000,ALERT,210.57,295.16,59.965,1488366003,"201051344001025","219011344069620",0.00,-5.00,0,293.06,299.07,0.0,0.0,0.000,621961.0,621961.0,28394,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366041,1678426.00
03/01/2017 06:00,2,0.000,ALERT,211.25,297.87,59.954,1488366003,"201051344000458","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,628356.5,628356.5,27883,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366043,1678427.00
03/01/2017 06:00,2,0.000,ALERT,211.93,297.87,60.002,1488366003,"201051344000853","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,628339.2,628339.2,27724,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366045,1678428.00
03/01/2017 06:00,2,0.000,ALERT,211.03,295.76,59.959,1488366003,"201051344000685","219011344069620",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,622257.3,622257.3,28066,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366047,1678429.00
03/01/2017 06:00,2,0.000,ALERT,210.80,295.46,59.907,1488366003,"201051344000917","219011344069620",0.00,-3.00,0,293.06,297.87,0.0,0.0,0.000,619449.9,619449.9,28058,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366048,1678430.00
03/01/2017 06:00,2,0.000,ALERT,211.03,296.06,59.970,1488366003,"201051344001145","219011344069620",0.00,-4.00,0,293.96,299.07,0.0,0.0,0.000,626451.7,626451.7,27898,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366050,1678431.00
03/01/2017 06:00,2,0.000,ALERT,210.80,295.16,59.959,1488366003,"201051344000651","219011344069620",0.00,-6.00,0,293.36,297.87,0.0,0.0,0.000,616966.5,616966.5,28265,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366052,1678432.00
03/01/2017 06:00,2,0.000,ALERT,209.90,295.46,59.944,1488366003,"274151322000088","219011344069620",0.00,-3.00,0,293.66,297.87,0.0,0.0,0.000,840584.0,840584.0,27799,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366054,1678433.00
03/01/2017 06:00,2,0.000,ALERT,211.03,295.76,59.949,1488366003,"274151322000068","219011344069620",0.00,-3.00,0,293.36,297.26,0.0,0.0,0.000,729830.3,729830.3,28414,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366055,1678434.00
03/01/2017 06:00,2,0.000,ALERT,210.35,295.76,59.975,1488366003,"201051344001135","219011344069620",0.00,-4.00,0,293.66,298.77,0.0,0.0,0.000,612999.9,612999.9,28291,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366057,1678435.00
03/01/2017 06:00,2,0.000,ALERT,211.03,298.17,59.965,1488366003,"201051344000594","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,630446.4,630446.4,28140,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366059,1678436.00
03/01/2017 06:00,2,0.000,ALERT,210.80,295.76,59.922,1488366003,"201051344001203","219011344069620",0.00,-5.00,0,293.66,300.27,0.0,0.0,0.000,620565.5,620565.5,28333,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366061,1678437.00
03/01/2017 06:00,2,0.000,ALERT,210.35,296.66,59.949,1488366003,"274151322000054","219011344069620",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,858097.2,858097.2,27697,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366063,1678438.00
03/01/2017 06:00,2,0.000,ALERT,211.70,297.26,59.949,1488366003,"201051344000867","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,616853.4,616853.4,28300,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366064,1678439.00
03/01/2017 06:00,2,0.000,ALERT,210.80,296.06,59.954,1488366003,"201051344001093","219011344069620",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,618320.0,618320.0,28155,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366066,1678440.00
03/01/2017 06:00,2,0.000,ALERT,211.25,297.87,59.949,1488366003,"201051344000900","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,636390.7,636390.7,27638,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366068,1678441.00
03/01/2017 06:00,2,0.000,ALERT,211.48,296.66,59.949,1488366003,"201051344000648","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,626380.5,626380.5,27716,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366070,1678442.00
03/01/2017 06:00,2,0.000,ALERT,211.25,298.17,59.954,1488366003,"201051344000569","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,637868.1,637868.1,27617,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366072,1678443.00
03/01/2017 06:00,2,0.000,ALERT,211.25,297.57,59.965,1488366003,"201051344000983","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,629354.7,629354.7,27816,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366074,1678444.00
03/01/2017 06:00,2,0.000,ALERT,211.48,297.26,59.975,1488366003,"201051344001158","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,617323.1,617323.1,28174,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366075,1678445.00
03/01/2017 06:00,2,0.000,ALERT,211.70,297.87,59.959,1488366003,"201051344000576","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,629129.9,629129.9,27688,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366077,1678446.00
03/01/2017 06:00,2,0.000,ALERT,210.35,295.46,59.928,1488366003,"274151322000087","219011344069620",0.00,-3.00,0,293.06,297.26,0.0,0.0,0.000,829847.5,829847.5,28047,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366079,1678447.00
03/01/2017 06:15,2,0.000,ALERT,211.03,296.96,59.959,1488366903,"201051344000645","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,628559.6,628559.6,27729,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366905,1678448.00
03/01/2017 06:15,2,0.000,ALERT,209.67,294.86,59.922,1488366903,"274151322000085","219011344069620",0.00,-4.00,0,292.46,297.87,0.0,0.0,0.000,856098.2,856098.2,27757,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366907,1678449.00
03/01/2017 06:15,2,0.000,ALERT,211.25,296.96,59.975,1488366903,"201051344000633","219011344069620",0.00,-5.00,0,293.66,299.07,0.0,0.0,0.000,616350.1,616350.1,28276,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366909,1678450.00
03/01/2017 06:15,2,0.000,ALERT,210.80,296.96,59.938,1488366903,"201051344000469","219011344069620",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,619145.5,619145.5,28240,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366911,1678451.00
03/01/2017 06:15,2,0.000,ALERT,210.35,295.76,59.938,1488366903,"201051344000646","219011344069620",0.00,-5.00,0,293.06,297.57,0.0,0.0,0.000,614371.1,614371.1,28141,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366913,1678452.00
03/01/2017 06:15,2,0.000,ALERT,209.22,295.76,59.986,1488366903,"274151322000052","219011344069620",0.00,-4.00,0,292.46,298.17,0.0,0.0,0.000,886141.1,886141.1,27521,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366914,1678453.00
03/01/2017 06:15,2,0.000,ALERT,210.57,296.36,59.959,1488366903,"201051344000585","219011344069620",0.00,-3.50,0,293.06,297.57,0.0,0.0,0.000,624880.2,624880.2,28299,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366916,1678454.00
03/01/2017 06:15,2,0.000,ALERT,210.35,296.36,59.959,1488366903,"201051344001230","219011344069620",0.00,-4.00,0,293.96,297.87,0.0,0.0,0.000,617360.2,617360.2,28003,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366918,1678455.00
03/01/2017 06:15,2,0.000,ALERT,210.80,296.66,59.965,1488366903,"201051344000582","219011344069620",0.00,-5.50,0,294.56,298.17,0.0,0.0,0.000,609003.8,609003.8,28210,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366920,1678456.00
03/01/2017 06:15,2,0.000,ALERT,210.12,295.76,59.954,1488366903,"201051344000955","219011344069620",0.00,-4.00,0,293.66,297.57,0.0,0.0,0.000,625583.4,625583.4,28104,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366922,1678457.00
03/01/2017 06:15,2,0.000,ALERT,209.67,294.26,59.991,1488366903,"274151322000094","219011344069620",0.00,-5.50,0,292.16,296.96,0.0,0.0,0.000,729015.2,729015.2,28515,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366923,1678458.00
03/01/2017 06:15,2,0.000,ALERT,210.80,297.57,59.996,1488366903,"201051344000579","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,635446.2,635446.2,28067,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366925,1678459.00
03/01/2017 06:15,2,0.000,ALERT,210.12,296.36,59.954,1488366903,"201051344000890","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,621130.6,621130.6,28224,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366927,1678460.00
03/01/2017 06:15,2,0.000,ALERT,210.57,296.06,59.928,1488366903,"201051344000438","219011344069620",0.00,-5.50,0,293.96,297.87,0.0,0.0,0.000,622487.8,622487.8,28191,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366929,1678461.00
03/01/2017 06:15,2,0.000,ALERT,210.80,295.46,59.965,1488366903,"201051344000417","219011344069620",0.00,-5.00,0,293.36,297.26,0.0,0.0,0.000,602105.9,602105.9,28479,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366930,1678462.00
03/01/2017 06:15,2,0.000,ALERT,212.16,299.97,59.949,1488366903,"274151322000083","219011344069620",0.00,-4.00,0,292.76,301.77,0.0,0.0,0.000,877562.4,877562.4,27573,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366932,1678463.00
03/01/2017 06:15,2,0.000,ALERT,212.61,300.27,59.933,1488366903,"274151322000076","219011344069620",0.00,-4.00,0,292.76,302.07,0.0,0.0,0.000,935099.8,935099.8,27673,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366934,1678464.00
03/01/2017 06:15,2,0.000,ALERT,212.83,302.37,59.996,1488366903,"201051344000868","219011344069620",0.00,-4.00,0,295.76,323.11,0.0,0.0,0.000,617764.9,617764.9,28269,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366936,1678465.00
03/01/2017 06:15,2,0.000,ALERT,211.93,300.87,59.954,1488366903,"274151322000095","219011344069620",0.00,-5.50,0,293.36,302.07,0.0,0.0,0.000,926000.2,926000.2,27791,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366938,1678466.00
03/01/2017 06:15,2,0.000,ALERT,212.61,301.47,59.954,1488366903,"201051344000988","219011344069620",0.00,-4.00,0,292.76,319.51,0.0,0.0,0.000,575494.1,575494.1,28298,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366939,1678467.00
03/01/2017 06:15,2,0.000,ALERT,212.61,299.97,59.949,1488366903,"201051344001025","219011344069620",0.00,-5.50,0,293.36,302.37,0.0,0.0,0.000,621961.0,621961.0,28396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366941,1678468.00
03/01/2017 06:15,2,0.000,ALERT,212.61,301.77,59.965,1488366903,"201051344000458","219011344069620",0.00,-2.50,0,295.16,321.01,0.0,0.0,0.000,628356.5,628356.5,27885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366943,1678469.00
03/01/2017 06:15,2,0.000,ALERT,213.29,301.77,59.944,1488366903,"201051344000853","219011344069620",0.00,-5.00,0,294.86,320.71,0.0,0.0,0.000,628339.2,628339.2,27726,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366945,1678470.00
03/01/2017 06:15,2,0.000,ALERT,212.83,300.57,59.975,1488366903,"201051344000685","219011344069620",0.00,-4.00,0,293.66,302.98,0.0,0.0,0.000,622257.3,622257.3,28068,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366947,1678471.00
03/01/2017 06:15,2,0.000,ALERT,212.61,300.27,59.959,1488366903,"201051344000917","219011344069620",0.00,-3.00,0,292.46,302.07,0.0,0.0,0.000,619449.9,619449.9,28060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366948,1678472.00
03/01/2017 06:15,2,0.000,ALERT,212.83,300.87,59.970,1488366903,"201051344001145","219011344069620",0.00,-5.00,0,293.96,302.98,0.0,0.0,0.000,626451.7,626451.7,27900,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366950,1678473.00
03/01/2017 06:15,2,0.000,ALERT,212.61,299.67,60.002,1488366903,"201051344000651","219011344069620",0.00,-6.00,0,293.06,301.77,0.0,0.0,0.000,616966.5,616966.5,28267,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366952,1678474.00
03/01/2017 06:15,2,0.000,ALERT,211.25,299.67,59.949,1488366903,"274151322000088","219011344069620",0.00,-3.50,0,292.16,301.17,0.0,0.0,0.000,840584.0,840584.0,27801,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366954,1678475.00
03/01/2017 06:15,2,0.000,ALERT,212.38,299.07,59.959,1488366903,"274151322000068","219011344069620",0.00,-3.50,0,291.85,300.57,0.0,0.0,0.000,729830.3,729830.3,28416,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366956,1678476.00
03/01/2017 06:15,2,0.000,ALERT,212.16,300.57,59.949,1488366903,"201051344001135","219011344069620",0.00,-5.00,0,293.96,302.37,0.0,0.0,0.000,612999.9,612999.9,28293,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366957,1678477.00
03/01/2017 06:15,2,0.000,ALERT,212.38,302.07,59.949,1488366903,"201051344000594","219011344069620",0.00,-5.00,0,294.86,322.81,0.0,0.0,0.000,630446.4,630446.4,28142,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366959,1678478.00
03/01/2017 06:15,2,0.000,ALERT,212.61,300.27,59.954,1488366903,"201051344001203","219011344069620",0.00,-5.00,0,293.96,303.58,0.0,0.0,0.000,620565.5,620565.5,28335,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366961,1678479.00
03/01/2017 06:15,2,0.000,ALERT,211.70,300.87,59.970,1488366903,"274151322000054","219011344069620",0.00,-3.50,0,292.76,301.77,0.0,0.0,0.000,858097.2,858097.2,27699,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366963,1678480.00
03/01/2017 06:15,2,0.000,ALERT,213.06,300.87,59.954,1488366903,"201051344000867","219011344069620",0.00,-3.00,0,294.26,322.81,0.0,0.0,0.000,616853.4,616853.4,28302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366965,1678481.00
03/01/2017 06:15,2,0.000,ALERT,212.38,300.27,59.954,1488366903,"201051344001093","219011344069620",0.00,-3.00,0,293.36,302.68,0.0,0.0,0.000,618320.0,618320.0,28157,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488366966,1678482.00
03/01/2017 06:15,2,0.000,ALERT,212.61,301.77,59.954,1488366903,"201051344000900","219011344069620",0.00,-4.00,0,294.86,320.41,0.0,0.0,0.000,636390.7,636390.7,27640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366968,1678483.00
03/01/2017 06:15,2,0.000,ALERT,212.83,300.87,59.991,1488366903,"201051344000648","219011344069620",0.00,-5.50,0,294.26,321.61,0.0,0.0,0.000,626380.5,626380.5,27718,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366970,1678484.00
03/01/2017 06:15,2,0.000,ALERT,212.83,302.07,59.991,1488366903,"201051344000569","219011344069620",0.00,-4.00,0,295.46,321.31,0.0,0.0,0.000,637868.1,637868.1,27619,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366972,1678485.00
03/01/2017 06:15,2,0.000,ALERT,212.83,301.77,59.954,1488366903,"201051344000983","219011344069620",0.00,-4.00,0,295.16,321.01,0.0,0.0,0.000,629354.7,629354.7,27818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366974,1678486.00
03/01/2017 06:15,2,0.000,ALERT,212.83,301.47,59.922,1488366903,"201051344001158","219011344069620",0.00,-5.00,0,294.56,319.51,0.0,0.0,0.000,617323.1,617323.1,28176,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366975,1678487.00
03/01/2017 06:15,2,0.000,ALERT,213.06,301.77,59.954,1488366903,"201051344000576","219011344069620",0.00,-4.00,0,295.46,320.71,0.0,0.0,0.000,629129.9,629129.9,27690,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366977,1678488.00
03/01/2017 06:15,2,0.000,ALERT,211.70,298.47,59.959,1488366903,"274151322000087","219011344069620",0.00,-3.00,0,291.55,300.57,0.0,0.0,0.000,829847.5,829847.5,28049,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488366979,1678489.00
03/01/2017 06:30,2,0.000,ALERT,212.83,300.87,59.959,1488367803,"201051344000645","219011344069620",0.00,-3.50,0,295.16,321.31,0.0,0.0,0.000,628559.6,628559.6,27731,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367805,1678490.00
03/01/2017 06:30,2,0.000,ALERT,211.70,299.07,59.949,1488367803,"274151322000085","219011344069620",0.00,-4.00,0,293.36,302.07,0.0,0.0,0.000,856098.2,856098.2,27759,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367807,1678491.00
03/01/2017 06:30,2,0.000,ALERT,213.06,301.17,59.933,1488367803,"201051344000633","219011344069620",0.00,-5.00,0,293.36,322.21,0.0,0.0,0.000,616350.1,616350.1,28278,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367809,1678492.00
03/01/2017 06:30,2,0.000,ALERT,212.38,301.17,59.975,1488367803,"201051344000469","219011344069620",0.00,-5.00,0,293.96,319.51,0.0,0.0,0.000,619145.5,619145.5,28242,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367811,1678493.00
03/01/2017 06:30,2,0.000,ALERT,211.70,299.37,59.928,1488367803,"201051344000646","219011344069620",0.00,-5.00,0,293.36,302.68,0.0,0.0,0.000,614371.1,614371.1,28143,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367813,1678494.00
03/01/2017 06:30,2,0.000,ALERT,211.25,299.07,59.954,1488367803,"274151322000052","219011344069620",0.00,-5.00,0,293.36,302.37,0.0,0.0,0.000,886141.1,886141.1,27523,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367815,1678495.00
03/01/2017 06:30,2,0.000,ALERT,212.16,299.67,59.949,1488367803,"201051344000585","219011344069620",0.00,-4.00,0,293.66,302.68,0.0,0.0,0.000,624880.2,624880.2,28301,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488367816,1678496.00
03/01/2017 06:30,2,0.000,ALERT,211.93,299.97,59.949,1488367803,"201051344001230","219011344069620",0.00,-4.00,0,293.96,303.28,0.0,0.0,0.000,617360.2,617360.2,28005,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488367818,1678497.00
03/01/2017 06:30,2,0.000,ALERT,212.61,300.27,59.949,1488367803,"201051344000582","219011344069620",0.00,-5.50,0,294.56,303.58,0.0,0.0,0.000,609003.8,609003.8,28212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488367820,1678498.00
03/01/2017 06:30,2,0.000,ALERT,211.70,299.67,59.949,1488367803,"201051344000955","219011344069620",0.00,-4.00,0,293.96,302.68,0.0,0.0,0.000,625583.4,625583.4,28106,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488367822,1678499.00
03/01/2017 06:30,2,0.000,ALERT,211.70,298.77,59.944,1488367803,"274151322000094","219011344069620",0.00,-5.50,0,292.76,301.17,0.0,0.0,0.000,729015.2,729015.2,28517,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367824,1678500.00
03/01/2017 06:30,2,0.000,ALERT,212.16,301.17,59.938,1488367803,"201051344000579","219011344069620",0.00,-4.00,0,295.76,320.71,0.0,0.0,0.000,635446.2,635446.2,28069,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367825,1678501.00
03/01/2017 06:30,2,0.000,ALERT,211.70,299.67,59.949,1488367803,"201051344000890","219011344069620",0.00,-4.00,0,294.26,303.28,0.0,0.0,0.000,621130.6,621130.6,28226,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367827,1678502.00
03/01/2017 06:30,2,0.000,ALERT,212.16,299.37,59.944,1488367803,"201051344000438","219011344069620",0.00,-5.50,0,293.96,302.68,0.0,0.0,0.000,622487.8,622487.8,28193,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488367829,1678503.00
03/01/2017 06:30,2,0.000,ALERT,212.16,298.77,59.949,1488367803,"201051344000417","219011344069620",0.00,-5.00,0,293.36,302.37,0.0,0.0,0.000,602105.9,602105.9,28481,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367831,1678504.00
03/01/2017 06:30,2,0.000,ALERT,211.70,299.67,59.986,1488367803,"274151322000083","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,877562.4,877562.4,27575,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367833,1678505.00
03/01/2017 06:30,2,0.000,ALERT,212.16,299.97,59.949,1488367803,"274151322000076","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,935099.8,935099.8,27675,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367834,1678506.00
03/01/2017 06:30,2,0.000,ALERT,212.16,301.17,59.949,1488367803,"201051344000868","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,617764.9,617764.9,28271,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488367836,1678507.00
03/01/2017 06:30,2,0.000,ALERT,211.48,300.57,59.938,1488367803,"274151322000095","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,926000.2,926000.2,27793,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367838,1678508.00
03/01/2017 06:30,2,0.000,ALERT,211.93,300.57,59.949,1488367803,"201051344000988","219011344069620",0.00,-4.00,0,296.66,303.58,0.0,0.0,0.000,575494.1,575494.1,28300,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367840,1678509.00
03/01/2017 06:30,2,0.000,ALERT,211.70,298.17,59.944,1488367803,"201051344001025","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,621961.0,621961.0,28398,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488367842,1678510.00
03/01/2017 06:30,2,0.000,ALERT,212.16,300.87,59.949,1488367803,"201051344000458","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,628356.5,628356.5,27887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367844,1678511.00
03/01/2017 06:30,2,0.000,ALERT,212.61,300.27,59.949,1488367803,"201051344000853","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,628339.2,628339.2,27728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367845,1678512.00
03/01/2017 06:30,2,0.000,ALERT,212.38,299.37,59.954,1488367803,"201051344000685","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,622257.3,622257.3,28070,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367847,1678513.00
03/01/2017 06:30,2,0.000,ALERT,212.16,298.77,59.959,1488367803,"201051344000917","219011344069620",0.00,-3.00,0,296.36,301.77,0.0,0.0,0.000,619449.9,619449.9,28062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367849,1678514.00
03/01/2017 06:30,2,0.000,ALERT,212.38,299.37,59.954,1488367803,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,626451.7,626451.7,27902,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367851,1678515.00
03/01/2017 06:30,2,0.000,ALERT,211.93,298.47,59.959,1488367803,"201051344000651","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,616966.5,616966.5,28269,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367852,1678516.00
03/01/2017 06:30,2,0.000,ALERT,211.25,299.07,59.938,1488367803,"274151322000088","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,840584.0,840584.0,27803,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367854,1678517.00
03/01/2017 06:30,2,0.000,ALERT,212.38,299.07,59.949,1488367803,"274151322000068","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,729830.3,729830.3,28418,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367856,1678518.00
03/01/2017 06:30,2,0.000,ALERT,211.70,299.07,59.959,1488367803,"201051344001135","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,612999.9,612999.9,28295,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367858,1678519.00
03/01/2017 06:30,2,0.000,ALERT,211.93,301.17,59.944,1488367803,"201051344000594","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,630446.4,630446.4,28144,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367860,1678520.00
03/01/2017 06:30,2,0.000,ALERT,211.93,298.77,59.917,1488367803,"201051344001203","219011344069620",0.00,-5.00,0,297.57,303.88,0.0,0.0,0.000,620565.5,620565.5,28337,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367861,1678521.00
03/01/2017 06:30,2,0.000,ALERT,211.48,299.97,59.949,1488367803,"274151322000054","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,858097.2,858097.2,27701,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367863,1678522.00
03/01/2017 06:30,2,0.000,ALERT,212.38,300.27,59.949,1488367803,"201051344000867","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,616853.4,616853.4,28304,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488367865,1678523.00
03/01/2017 06:30,2,0.000,ALERT,211.93,299.37,59.938,1488367803,"201051344001093","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,618320.0,618320.0,28159,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367867,1678524.00
03/01/2017 06:30,2,0.000,ALERT,212.16,301.17,59.944,1488367803,"201051344000900","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,636390.7,636390.7,27642,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367869,1678525.00
03/01/2017 06:30,2,0.000,ALERT,212.38,300.27,59.944,1488367803,"201051344000648","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,626380.5,626380.5,27720,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488367871,1678526.00
03/01/2017 06:30,2,0.000,ALERT,212.38,301.47,59.981,1488367803,"201051344000569","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,637868.1,637868.1,27621,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367872,1678527.00
03/01/2017 06:30,2,0.000,ALERT,212.38,300.87,59.949,1488367803,"201051344000983","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,629354.7,629354.7,27820,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367874,1678528.00
03/01/2017 06:30,2,0.000,ALERT,212.16,300.57,59.954,1488367803,"201051344001158","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,617323.1,617323.1,28178,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367876,1678529.00
03/01/2017 06:30,2,0.000,ALERT,212.83,301.47,59.949,1488367803,"201051344000576","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,629129.9,629129.9,27692,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367878,1678530.00
03/01/2017 06:30,2,0.000,ALERT,211.70,298.47,59.954,1488367803,"274151322000087","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,829847.5,829847.5,28051,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488367880,1678531.00
03/01/2017 06:45,2,0.000,ALERT,212.38,299.97,59.975,1488368703,"201051344000645","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,628559.6,628559.6,27733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368705,1678532.00
03/01/2017 06:45,2,0.000,ALERT,211.25,297.57,59.970,1488368703,"274151322000085","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,856098.2,856098.2,27761,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488368707,1678533.00
03/01/2017 06:45,2,0.000,ALERT,212.61,299.97,59.959,1488368703,"201051344000633","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,616350.1,616350.1,28280,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368709,1678534.00
03/01/2017 06:45,2,0.000,ALERT,212.16,299.97,59.975,1488368703,"201051344000469","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,619145.5,619145.5,28244,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368711,1678535.00
03/01/2017 06:45,2,0.000,ALERT,211.25,299.07,59.970,1488368703,"201051344000646","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,614371.1,614371.1,28145,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368712,1678536.00
03/01/2017 06:45,2,0.000,ALERT,210.80,298.47,59.965,1488368703,"274151322000052","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,886141.1,886141.1,27525,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368714,1678537.00
03/01/2017 06:45,2,0.000,ALERT,211.48,299.07,59.965,1488368703,"201051344000585","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,624880.2,624880.2,28303,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488368716,1678538.00
03/01/2017 06:45,2,0.000,ALERT,211.25,299.37,59.965,1488368703,"201051344001230","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,617360.2,617360.2,28007,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368718,1678539.00
03/01/2017 06:45,2,0.000,ALERT,211.93,299.97,59.959,1488368703,"201051344000582","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,609003.8,609003.8,28214,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368720,1678540.00
03/01/2017 06:45,2,0.000,ALERT,211.03,299.07,59.965,1488368703,"201051344000955","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,625583.4,625583.4,28108,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368721,1678541.00
03/01/2017 06:45,2,0.000,ALERT,211.03,297.87,59.986,1488368703,"274151322000094","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,729015.2,729015.2,28519,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368723,1678542.00
03/01/2017 06:45,2,0.000,ALERT,211.93,300.57,59.965,1488368703,"201051344000579","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,635446.2,635446.2,28071,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368725,1678543.00
03/01/2017 06:45,2,0.000,ALERT,211.03,299.37,59.938,1488368703,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,621130.6,621130.6,28228,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368727,1678544.00
03/01/2017 06:45,2,0.000,ALERT,211.03,298.17,59.922,1488368703,"201051344000438","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,622487.8,622487.8,28195,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368729,1678545.00
03/01/2017 06:45,2,0.000,ALERT,211.25,297.87,59.965,1488368703,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,602105.9,602105.9,28483,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488368731,1678546.00
03/01/2017 06:45,2,0.000,ALERT,211.03,298.47,59.959,1488368703,"274151322000083","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,877562.4,877562.4,27577,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488368732,1678547.00
03/01/2017 06:45,2,0.000,ALERT,211.25,297.26,59.959,1488368703,"274151322000076","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,935099.8,935099.8,27677,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368734,1678548.00
03/01/2017 06:45,2,0.000,ALERT,211.48,300.27,59.959,1488368703,"201051344000868","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,617764.9,617764.9,28273,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368736,1678549.00
03/01/2017 06:45,2,0.000,ALERT,210.57,298.77,59.959,1488368703,"274151322000095","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,926000.2,926000.2,27795,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368738,1678550.00
03/01/2017 06:45,2,0.000,ALERT,211.48,299.37,59.959,1488368703,"201051344000988","219011344069620",0.00,-4.00,0,296.06,303.28,0.0,0.0,0.000,575494.1,575494.1,28302,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488368740,1678551.00
03/01/2017 06:45,2,0.000,ALERT,210.80,297.57,59.959,1488368703,"201051344001025","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,621961.0,621961.0,28400,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368742,1678552.00
03/01/2017 06:45,2,0.000,ALERT,211.48,299.37,59.933,1488368703,"201051344000458","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,628356.5,628356.5,27889,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368743,1678553.00
03/01/2017 06:45,2,0.000,ALERT,212.16,299.37,59.970,1488368703,"201051344000853","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,628339.2,628339.2,27730,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368745,1678554.00
03/01/2017 06:45,2,0.000,ALERT,211.48,298.47,59.970,1488368703,"201051344000685","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,622257.3,622257.3,28072,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488368747,1678555.00
03/01/2017 06:45,2,0.000,ALERT,211.25,298.17,59.965,1488368703,"201051344000917","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,619449.9,619449.9,28064,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488368749,1678556.00
03/01/2017 06:45,2,0.000,ALERT,211.48,298.77,59.965,1488368703,"201051344001145","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,626451.7,626451.7,27904,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368751,1678557.00
