ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 06:45,2,0.000,ALERT,211.03,297.87,59.965,1488368703,"201051344000651","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,616966.5,616966.5,28271,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368752,1678558.00
03/01/2017 06:45,2,0.000,ALERT,210.57,297.87,59.959,1488368703,"274151322000088","219011344069620",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,840584.0,840584.0,27805,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368754,1678559.00
03/01/2017 06:45,2,0.000,ALERT,211.70,297.87,59.965,1488368703,"274151322000068","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,729830.3,729830.3,28420,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368756,1678560.00
03/01/2017 06:45,2,0.000,ALERT,211.03,298.77,59.965,1488368703,"201051344001135","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,612999.9,612999.9,28297,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368758,1678561.00
03/01/2017 06:45,2,0.000,ALERT,211.48,300.27,59.970,1488368703,"201051344000594","219011344069620",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,630446.4,630446.4,28146,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368760,1678562.00
03/01/2017 06:45,2,0.000,ALERT,211.25,298.47,59.975,1488368703,"201051344001203","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,620565.5,620565.5,28339,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368761,1678563.00
03/01/2017 06:45,2,0.000,ALERT,210.57,298.47,59.965,1488368703,"274151322000054","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,858097.2,858097.2,27703,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368763,1678564.00
03/01/2017 06:45,2,0.000,ALERT,211.93,299.37,59.970,1488368703,"201051344000867","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,616853.4,616853.4,28306,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488368765,1678565.00
03/01/2017 06:45,2,0.000,ALERT,211.03,298.47,59.991,1488368703,"201051344001093","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,618320.0,618320.0,28161,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368767,1678566.00
03/01/2017 06:45,2,0.000,ALERT,211.70,299.97,59.975,1488368703,"201051344000900","219011344069620",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,636390.7,636390.7,27644,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488368769,1678567.00
03/01/2017 06:45,2,0.000,ALERT,211.93,299.07,59.975,1488368703,"201051344000648","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,626380.5,626380.5,27722,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488368771,1678568.00
03/01/2017 06:45,2,0.000,ALERT,211.93,299.97,59.981,1488368703,"201051344000569","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,637868.1,637868.1,27623,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488368772,1678569.00
03/01/2017 06:45,2,0.000,ALERT,211.93,299.67,59.981,1488368703,"201051344000983","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,629354.7,629354.7,27822,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368774,1678570.00
03/01/2017 06:45,2,0.000,ALERT,211.93,299.37,59.954,1488368703,"201051344001158","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,617323.1,617323.1,28180,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368776,1678571.00
03/01/2017 06:45,2,0.000,ALERT,212.38,300.27,59.981,1488368703,"201051344000576","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,629129.9,629129.9,27694,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368778,1678572.00
03/01/2017 06:45,2,0.000,ALERT,211.03,297.26,59.975,1488368703,"274151322000087","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,829847.5,829847.5,28053,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488368780,1678573.00
03/01/2017 07:00,2,0.000,ALERT,212.38,299.97,60.007,1488369604,"201051344000645","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,628559.6,628559.6,27735,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369606,1678574.00
03/01/2017 07:00,2,0.000,ALERT,210.57,297.26,59.991,1488369604,"274151322000085","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,856098.2,856098.2,27763,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369607,1678575.00
03/01/2017 07:00,2,0.000,ALERT,212.38,299.67,60.034,1488369604,"201051344000633","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,616350.1,616350.1,28282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369609,1678576.00
03/01/2017 07:00,2,0.000,ALERT,211.93,299.97,60.002,1488369604,"201051344000469","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,619145.5,619145.5,28246,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369611,1678577.00
03/01/2017 07:00,2,0.000,ALERT,210.80,298.77,60.002,1488369604,"201051344000646","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,614371.1,614371.1,28147,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369613,1678578.00
03/01/2017 07:00,2,0.000,ALERT,210.35,296.66,59.991,1488369604,"274151322000052","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,886141.1,886141.1,27527,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369614,1678579.00
03/01/2017 07:00,2,0.000,ALERT,211.03,298.77,59.996,1488369604,"201051344000585","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,624880.2,624880.2,28305,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369616,1678580.00
03/01/2017 07:00,2,0.000,ALERT,210.80,299.37,60.002,1488369604,"201051344001230","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,617360.2,617360.2,28009,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369618,1678581.00
03/01/2017 07:00,2,0.000,ALERT,211.48,299.67,59.996,1488369604,"201051344000582","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,609003.8,609003.8,28216,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369620,1678582.00
03/01/2017 07:00,2,0.000,ALERT,210.57,299.07,59.949,1488369604,"201051344000955","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,625583.4,625583.4,28110,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369622,1678583.00
03/01/2017 07:00,2,0.000,ALERT,210.57,296.66,59.975,1488369604,"274151322000094","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,729015.2,729015.2,28521,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369623,1678584.00
03/01/2017 07:00,2,0.000,ALERT,211.70,300.27,60.002,1488369604,"201051344000579","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,635446.2,635446.2,28073,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369625,1678585.00
03/01/2017 07:00,2,0.000,ALERT,210.80,299.07,59.996,1488369604,"201051344000890","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,621130.6,621130.6,28230,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369627,1678586.00
03/01/2017 07:00,2,0.000,ALERT,211.03,298.77,59.975,1488369604,"201051344000438","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,622487.8,622487.8,28197,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369629,1678587.00
03/01/2017 07:00,2,0.000,ALERT,211.25,298.47,60.023,1488369604,"201051344000417","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,602105.9,602105.9,28485,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369631,1678588.00
03/01/2017 07:00,2,0.000,ALERT,210.57,297.57,59.986,1488369604,"274151322000083","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,877562.4,877562.4,27579,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369632,1678589.00
03/01/2017 07:00,2,0.000,ALERT,211.25,297.87,60.002,1488369604,"274151322000076","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,935099.8,935099.8,27679,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369634,1678590.00
03/01/2017 07:00,2,0.000,ALERT,211.70,300.57,59.991,1488369604,"201051344000868","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,617764.9,617764.9,28275,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369636,1678591.00
03/01/2017 07:00,2,0.000,ALERT,210.57,298.47,60.023,1488369604,"274151322000095","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,926000.2,926000.2,27797,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369638,1678592.00
03/01/2017 07:00,2,0.000,ALERT,211.70,299.97,59.991,1488369604,"201051344000988","219011344069620",0.00,-4.00,0,294.86,301.47,0.0,0.0,0.000,575494.1,575494.1,28304,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369640,1678593.00
03/01/2017 07:00,2,0.000,ALERT,210.80,298.17,59.981,1488369604,"201051344001025","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,621961.0,621961.0,28402,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369642,1678594.00
03/01/2017 07:00,2,0.000,ALERT,211.70,299.97,59.986,1488369604,"201051344000458","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,628356.5,628356.5,27891,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369643,1678595.00
03/01/2017 07:00,2,0.000,ALERT,212.16,299.67,59.991,1488369604,"201051344000853","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,628339.2,628339.2,27732,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369645,1678596.00
03/01/2017 07:00,2,0.000,ALERT,211.25,298.77,60.039,1488369604,"201051344000685","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,622257.3,622257.3,28074,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369647,1678597.00
03/01/2017 07:00,2,0.000,ALERT,211.25,298.17,59.991,1488369604,"201051344000917","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,619449.9,619449.9,28066,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369649,1678598.00
03/01/2017 07:00,2,0.000,ALERT,211.25,299.07,59.986,1488369604,"201051344001145","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,626451.7,626451.7,27906,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369650,1678599.00
03/01/2017 07:00,2,0.000,ALERT,211.03,297.87,59.981,1488369604,"201051344000651","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,616966.5,616966.5,28273,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369652,1678600.00
03/01/2017 07:00,2,0.000,ALERT,209.90,296.96,59.959,1488369604,"274151322000088","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,840584.0,840584.0,27807,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369654,1678601.00
03/01/2017 07:00,2,0.000,ALERT,211.25,296.66,59.986,1488369604,"274151322000068","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,729830.3,729830.3,28422,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369656,1678602.00
03/01/2017 07:00,2,0.000,ALERT,210.57,298.47,60.012,1488369604,"201051344001135","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,612999.9,612999.9,28299,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369658,1678603.00
03/01/2017 07:00,2,0.000,ALERT,211.48,300.27,59.954,1488369604,"201051344000594","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,630446.4,630446.4,28148,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369660,1678604.00
03/01/2017 07:00,2,0.000,ALERT,211.03,298.47,59.996,1488369604,"201051344001203","219011344069620",0.00,-5.00,0,295.76,301.77,0.0,0.0,0.000,620565.5,620565.5,28341,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369661,1678605.00
03/01/2017 07:00,2,0.000,ALERT,210.35,297.57,59.975,1488369604,"274151322000054","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,858097.2,858097.2,27705,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369663,1678606.00
03/01/2017 07:00,2,0.000,ALERT,211.93,299.07,59.986,1488369604,"201051344000867","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,616853.4,616853.4,28308,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369665,1678607.00
03/01/2017 07:00,2,0.000,ALERT,210.80,298.47,59.986,1488369604,"201051344001093","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,618320.0,618320.0,28163,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369667,1678608.00
03/01/2017 07:00,2,0.000,ALERT,211.48,299.67,59.981,1488369604,"201051344000900","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,636390.7,636390.7,27646,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369669,1678609.00
03/01/2017 07:00,2,0.000,ALERT,211.70,298.77,59.996,1488369604,"201051344000648","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,626380.5,626380.5,27724,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369670,1678610.00
03/01/2017 07:00,2,0.000,ALERT,211.70,300.27,59.986,1488369604,"201051344000569","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,637868.1,637868.1,27625,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369672,1678611.00
03/01/2017 07:00,2,0.000,ALERT,211.70,299.67,60.018,1488369604,"201051344000983","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,629354.7,629354.7,27824,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369674,1678612.00
03/01/2017 07:00,2,0.000,ALERT,211.70,299.37,59.986,1488369604,"201051344001158","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,617323.1,617323.1,28182,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488369676,1678613.00
03/01/2017 07:00,2,0.000,ALERT,212.16,299.67,60.018,1488369604,"201051344000576","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,629129.9,629129.9,27696,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369678,1678614.00
03/01/2017 07:00,2,0.000,ALERT,210.57,296.66,59.975,1488369604,"274151322000087","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,829847.5,829847.5,28055,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488369679,1678615.00
03/01/2017 07:15,2,0.000,ALERT,211.25,298.77,59.986,1488370504,"201051344000645","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,628559.6,628559.6,27737,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370506,1678616.00
03/01/2017 07:15,2,0.000,ALERT,209.90,296.96,59.981,1488370504,"274151322000085","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,856098.2,856098.2,27765,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370508,1678617.00
03/01/2017 07:15,2,0.000,ALERT,211.70,299.07,59.944,1488370504,"201051344000633","219011344069620",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,616350.1,616350.1,28284,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370509,1678618.00
03/01/2017 07:15,2,0.000,ALERT,211.25,299.07,60.012,1488370504,"201051344000469","219011344069620",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,619145.5,619145.5,28248,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370511,1678619.00
03/01/2017 07:15,2,0.000,ALERT,210.12,297.87,59.991,1488370504,"201051344000646","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,614371.1,614371.1,28149,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370513,1678620.00
03/01/2017 07:15,2,0.000,ALERT,209.67,296.96,59.986,1488370504,"274151322000052","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,886141.1,886141.1,27529,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488370515,1678621.00
03/01/2017 07:15,2,0.000,ALERT,210.12,297.87,59.986,1488370504,"201051344000585","219011344069620",0.00,-3.50,0,294.86,300.57,0.0,0.0,0.000,624880.2,624880.2,28307,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488370517,1678622.00
03/01/2017 07:15,2,0.000,ALERT,210.12,297.87,59.981,1488370504,"201051344001230","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,617360.2,617360.2,28011,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370519,1678623.00
03/01/2017 07:15,2,0.000,ALERT,210.57,298.47,59.986,1488370504,"201051344000582","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,609003.8,609003.8,28218,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370520,1678624.00
03/01/2017 07:15,2,0.000,ALERT,209.67,297.57,59.986,1488370504,"201051344000955","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,625583.4,625583.4,28112,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370522,1678625.00
03/01/2017 07:15,2,0.000,ALERT,209.90,296.36,60.012,1488370504,"274151322000094","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,729015.2,729015.2,28523,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370524,1678626.00
03/01/2017 07:15,2,0.000,ALERT,210.80,299.67,59.996,1488370504,"201051344000579","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,635446.2,635446.2,28075,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488370526,1678627.00
03/01/2017 07:15,2,0.000,ALERT,209.90,297.87,59.975,1488370504,"201051344000890","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,621130.6,621130.6,28232,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370528,1678628.00
03/01/2017 07:15,2,0.000,ALERT,210.12,297.57,59.933,1488370504,"201051344000438","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,622487.8,622487.8,28199,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488370529,1678629.00
03/01/2017 07:15,2,0.000,ALERT,210.35,296.96,59.986,1488370504,"201051344000417","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,602105.9,602105.9,28487,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488370531,1678630.00
03/01/2017 07:15,2,0.000,ALERT,210.12,297.57,59.981,1488370504,"274151322000083","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,877562.4,877562.4,27581,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370533,1678631.00
03/01/2017 07:15,2,0.000,ALERT,210.57,297.26,59.986,1488370504,"274151322000076","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,935099.8,935099.8,27681,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370535,1678632.00
03/01/2017 07:15,2,0.000,ALERT,210.80,299.07,59.981,1488370504,"201051344000868","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,617764.9,617764.9,28277,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370537,1678633.00
03/01/2017 07:15,2,0.000,ALERT,209.90,298.17,59.970,1488370504,"274151322000095","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,926000.2,926000.2,27799,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370539,1678634.00
03/01/2017 07:15,2,0.000,ALERT,210.57,298.77,60.002,1488370504,"201051344000988","219011344069620",0.00,-4.00,0,293.96,301.47,0.0,0.0,0.000,575494.1,575494.1,28306,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370540,1678635.00
03/01/2017 07:15,2,0.000,ALERT,209.90,296.66,59.975,1488370504,"201051344001025","219011344069620",0.00,-5.50,0,294.56,301.17,0.0,0.0,0.000,621961.0,621961.0,28404,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370542,1678636.00
03/01/2017 07:15,2,0.000,ALERT,211.03,299.37,59.975,1488370504,"201051344000458","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,628356.5,628356.5,27893,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370544,1678637.00
03/01/2017 07:15,2,0.000,ALERT,211.48,298.77,60.007,1488370504,"201051344000853","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,628339.2,628339.2,27734,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370546,1678638.00
03/01/2017 07:15,2,0.000,ALERT,210.35,297.57,59.970,1488370504,"201051344000685","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,622257.3,622257.3,28076,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488370548,1678639.00
03/01/2017 07:15,2,0.000,ALERT,210.12,296.96,59.975,1488370504,"201051344000917","219011344069620",0.00,-3.00,0,293.96,299.67,0.0,0.0,0.000,619449.9,619449.9,28068,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370549,1678640.00
03/01/2017 07:15,2,0.000,ALERT,210.57,297.87,59.970,1488370504,"201051344001145","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,626451.7,626451.7,27908,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370551,1678641.00
03/01/2017 07:15,2,0.000,ALERT,210.35,296.96,59.965,1488370504,"201051344000651","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,616966.5,616966.5,28275,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370553,1678642.00
03/01/2017 07:15,2,0.000,ALERT,209.44,296.66,59.965,1488370504,"274151322000088","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,840584.0,840584.0,27809,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370555,1678643.00
03/01/2017 07:15,2,0.000,ALERT,210.57,296.06,59.970,1488370504,"274151322000068","219011344069620",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,729830.3,729830.3,28424,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370557,1678644.00
03/01/2017 07:15,2,0.000,ALERT,209.90,297.57,59.975,1488370504,"201051344001135","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,612999.9,612999.9,28301,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370558,1678645.00
03/01/2017 07:15,2,0.000,ALERT,210.57,299.37,59.954,1488370504,"201051344000594","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,630446.4,630446.4,28150,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488370560,1678646.00
03/01/2017 07:15,2,0.000,ALERT,210.12,296.96,59.970,1488370504,"201051344001203","219011344069620",0.00,-5.00,0,295.16,301.77,0.0,0.0,0.000,620565.5,620565.5,28343,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370562,1678647.00
03/01/2017 07:15,2,0.000,ALERT,209.67,297.57,59.965,1488370504,"274151322000054","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,858097.2,858097.2,27707,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488370564,1678648.00
03/01/2017 07:15,2,0.000,ALERT,211.25,298.77,59.986,1488370504,"201051344000867","219011344069620",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,616853.4,616853.4,28310,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370565,1678649.00
03/01/2017 07:15,2,0.000,ALERT,210.12,297.57,59.970,1488370504,"201051344001093","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,618320.0,618320.0,28165,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488370567,1678650.00
03/01/2017 07:15,2,0.000,ALERT,210.80,299.07,59.965,1488370504,"201051344000900","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,636390.7,636390.7,27648,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370569,1678651.00
03/01/2017 07:15,2,0.000,ALERT,211.03,298.17,59.981,1488370504,"201051344000648","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,626380.5,626380.5,27726,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370571,1678652.00
03/01/2017 07:15,2,0.000,ALERT,211.03,299.37,60.012,1488370504,"201051344000569","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,637868.1,637868.1,27627,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370573,1678653.00
03/01/2017 07:15,2,0.000,ALERT,210.57,298.77,59.944,1488370504,"201051344000983","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,629354.7,629354.7,27826,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370575,1678654.00
03/01/2017 07:15,2,0.000,ALERT,211.03,299.07,59.975,1488370504,"201051344001158","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,617323.1,617323.1,28184,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370576,1678655.00
03/01/2017 07:15,2,0.000,ALERT,211.25,299.37,59.981,1488370504,"201051344000576","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,629129.9,629129.9,27698,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370578,1678656.00
03/01/2017 07:15,2,0.000,ALERT,209.90,296.06,59.965,1488370504,"274151322000087","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,829847.5,829847.5,28057,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488370580,1678657.00
03/01/2017 07:30,2,0.000,ALERT,212.38,300.57,59.949,1488371404,"201051344000645","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,628559.6,628559.6,27739,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488371406,1678658.00
03/01/2017 07:30,2,0.000,ALERT,211.03,299.07,59.996,1488371404,"274151322000085","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,856098.2,856098.2,27767,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371407,1678659.00
03/01/2017 07:30,2,0.000,ALERT,212.61,300.27,59.986,1488371404,"201051344000633","219011344069620",0.00,-5.50,0,295.46,302.68,0.0,0.0,0.000,616350.1,616350.1,28286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371409,1678660.00
03/01/2017 07:30,2,0.000,ALERT,211.93,300.27,59.991,1488371404,"201051344000469","219011344069620",0.00,-5.50,0,296.06,302.98,0.0,0.0,0.000,619145.5,619145.5,28250,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371411,1678661.00
03/01/2017 07:30,2,0.000,ALERT,211.48,299.37,59.981,1488371404,"201051344000646","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,614371.1,614371.1,28151,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371413,1678662.00
03/01/2017 07:30,2,0.000,ALERT,210.80,300.27,59.986,1488371404,"274151322000052","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,886141.1,886141.1,27531,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371415,1678663.00
03/01/2017 07:30,2,0.000,ALERT,211.93,299.67,59.981,1488371404,"201051344000585","219011344069620",0.00,-4.00,0,295.16,301.47,0.0,0.0,0.000,624880.2,624880.2,28309,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488371417,1678664.00
03/01/2017 07:30,2,0.000,ALERT,211.93,299.97,59.986,1488371404,"201051344001230","219011344069620",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,617360.2,617360.2,28013,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488371418,1678665.00
03/01/2017 07:30,2,0.000,ALERT,212.38,300.27,60.007,1488371404,"201051344000582","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,609003.8,609003.8,28220,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371420,1678666.00
03/01/2017 07:30,2,0.000,ALERT,211.48,299.67,59.981,1488371404,"201051344000955","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,625583.4,625583.4,28114,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371422,1678667.00
03/01/2017 07:30,2,0.000,ALERT,211.48,299.07,59.986,1488371404,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,729015.2,729015.2,28525,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371424,1678668.00
03/01/2017 07:30,2,0.000,ALERT,212.16,301.47,59.991,1488371404,"201051344000579","219011344069620",0.00,-4.00,0,297.57,304.18,0.0,0.0,0.000,635446.2,635446.2,28077,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488371426,1678669.00
03/01/2017 07:30,2,0.000,ALERT,211.70,299.97,59.959,1488371404,"201051344000890","219011344069620",0.00,-4.00,0,295.76,302.98,0.0,0.0,0.000,621130.6,621130.6,28234,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488371427,1678670.00
03/01/2017 07:30,2,0.000,ALERT,211.70,299.37,59.986,1488371404,"201051344000438","219011344069620",0.00,-5.50,0,295.76,302.37,0.0,0.0,0.000,622487.8,622487.8,28201,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488371429,1678671.00
03/01/2017 07:30,2,0.000,ALERT,212.16,299.07,59.975,1488371404,"201051344000417","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,602105.9,602105.9,28489,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371431,1678672.00
03/01/2017 07:30,2,0.000,ALERT,211.48,299.37,59.981,1488371404,"274151322000083","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,877562.4,877562.4,27583,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371433,1678673.00
03/01/2017 07:30,2,0.000,ALERT,211.93,299.37,59.986,1488371404,"274151322000076","219011344069620",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,935099.8,935099.8,27683,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371435,1678674.00
03/01/2017 07:30,2,0.000,ALERT,211.93,301.47,59.981,1488371404,"201051344000868","219011344069620",0.00,-5.00,0,297.26,304.18,0.0,0.0,0.000,617764.9,617764.9,28279,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371437,1678675.00
03/01/2017 07:30,2,0.000,ALERT,211.25,300.27,59.975,1488371404,"274151322000095","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,926000.2,926000.2,27801,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371439,1678676.00
03/01/2017 07:30,2,0.000,ALERT,211.93,300.57,59.970,1488371404,"201051344000988","219011344069620",0.00,-4.00,0,293.96,302.68,0.0,0.0,0.000,575494.1,575494.1,28308,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371440,1678677.00
03/01/2017 07:30,2,0.000,ALERT,211.70,298.47,59.981,1488371404,"201051344001025","219011344069620",0.00,-5.50,0,294.56,302.37,0.0,0.0,0.000,621961.0,621961.0,28406,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371442,1678678.00
03/01/2017 07:30,2,0.000,ALERT,211.93,300.87,59.975,1488371404,"201051344000458","219011344069620",0.00,-3.00,0,297.26,303.88,0.0,0.0,0.000,628356.5,628356.5,27895,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371444,1678679.00
03/01/2017 07:30,2,0.000,ALERT,212.38,300.27,59.981,1488371404,"201051344000853","219011344069620",0.00,-5.00,0,296.96,303.58,0.0,0.0,0.000,628339.2,628339.2,27736,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371446,1678680.00
03/01/2017 07:30,2,0.000,ALERT,211.93,299.37,59.975,1488371404,"201051344000685","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,622257.3,622257.3,28078,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371448,1678681.00
03/01/2017 07:30,2,0.000,ALERT,211.93,298.77,59.981,1488371404,"201051344000917","219011344069620",0.00,-3.00,0,294.26,300.87,0.0,0.0,0.000,619449.9,619449.9,28070,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371449,1678682.00
03/01/2017 07:30,2,0.000,ALERT,211.93,299.37,59.959,1488371404,"201051344001145","219011344069620",0.00,-5.00,0,295.76,302.37,0.0,0.0,0.000,626451.7,626451.7,27910,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371451,1678683.00
03/01/2017 07:30,2,0.000,ALERT,211.70,298.47,59.986,1488371404,"201051344000651","219011344069620",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,616966.5,616966.5,28277,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371453,1678684.00
03/01/2017 07:30,2,0.000,ALERT,210.57,299.07,59.981,1488371404,"274151322000088","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,840584.0,840584.0,27811,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371455,1678685.00
03/01/2017 07:30,2,0.000,ALERT,211.93,299.07,59.975,1488371404,"274151322000068","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,729830.3,729830.3,28426,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371457,1678686.00
03/01/2017 07:30,2,0.000,ALERT,211.25,299.37,59.991,1488371404,"201051344001135","219011344069620",0.00,-5.00,0,295.76,302.37,0.0,0.0,0.000,612999.9,612999.9,28303,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371458,1678687.00
03/01/2017 07:30,2,0.000,ALERT,211.70,301.77,60.023,1488371404,"201051344000594","219011344069620",0.00,-5.00,0,296.66,303.28,0.0,0.0,0.000,630446.4,630446.4,28152,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371460,1678688.00
03/01/2017 07:30,2,0.000,ALERT,211.93,299.07,59.975,1488371404,"201051344001203","219011344069620",0.00,-5.50,0,295.46,303.28,0.0,0.0,0.000,620565.5,620565.5,28345,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371462,1678689.00
03/01/2017 07:30,2,0.000,ALERT,211.03,299.97,59.975,1488371404,"274151322000054","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,858097.2,858097.2,27709,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371464,1678690.00
03/01/2017 07:30,2,0.000,ALERT,212.38,301.17,59.965,1488371404,"201051344000867","219011344069620",0.00,-3.50,0,296.66,303.58,0.0,0.0,0.000,616853.4,616853.4,28312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371465,1678691.00
03/01/2017 07:30,2,0.000,ALERT,211.93,299.37,59.986,1488371404,"201051344001093","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,618320.0,618320.0,28167,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488371467,1678692.00
03/01/2017 07:30,2,0.000,ALERT,211.93,301.17,60.002,1488371404,"201051344000900","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,636390.7,636390.7,27650,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371469,1678693.00
03/01/2017 07:30,2,0.000,ALERT,212.38,300.27,59.981,1488371404,"201051344000648","219011344069620",0.00,-5.50,0,296.06,303.28,0.0,0.0,0.000,626380.5,626380.5,27728,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371471,1678694.00
03/01/2017 07:30,2,0.000,ALERT,212.16,301.47,59.986,1488371404,"201051344000569","219011344069620",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,637868.1,637868.1,27629,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488371473,1678695.00
03/01/2017 07:30,2,0.000,ALERT,212.16,301.17,60.002,1488371404,"201051344000983","219011344069620",0.00,-4.00,0,297.26,303.58,0.0,0.0,0.000,629354.7,629354.7,27828,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371475,1678696.00
03/01/2017 07:30,2,0.000,ALERT,212.38,301.17,59.986,1488371404,"201051344001158","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,617323.1,617323.1,28186,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488371476,1678697.00
03/01/2017 07:30,2,0.000,ALERT,212.83,301.77,59.996,1488371404,"201051344000576","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,629129.9,629129.9,27700,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371478,1678698.00
03/01/2017 07:30,2,0.000,ALERT,211.25,299.37,59.996,1488371404,"274151322000087","219011344069620",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,829847.5,829847.5,28059,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488371480,1678699.00
03/01/2017 07:45,2,0.000,ALERT,212.61,301.17,59.975,1488372303,"201051344000645","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,628559.6,628559.6,27741,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488372305,1678700.00
03/01/2017 07:45,2,0.018,ALERT,211.48,298.77,59.965,1488372303,"274151322000085","219011344069620",30.42,-4.00,0,297.57,301.77,0.0,0.0,0.000,856098.2,856098.2,27769,0,0,0,L,1151911521,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1488372307,1678701.00
