ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 07:45,2,0.145,ALERT,213.29,301.47,59.965,1488372303,"201051344000633","219011344069620",14.51,-5.50,0,296.96,302.98,2.1,0.2,0.000,616350.1,616350.1,28288,0,0,0,L,1122011218,0,121.78,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1488372309,1678702.00
03/01/2017 07:45,2,0.000,ALERT,212.61,301.47,59.970,1488372303,"201051344000469","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,619145.5,619145.5,28252,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488372311,1678703.00
03/01/2017 07:45,2,0.121,ALERT,211.93,300.27,59.970,1488372303,"201051344000646","219011344069620",14.33,-5.50,0,296.96,301.47,1.8,0.0,0.000,614371.1,614371.1,28153,0,0,0,L,1122011218,0,122.01,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1488372313,1678704.00
03/01/2017 07:45,2,0.043,ALERT,211.25,300.57,59.965,1488372303,"274151322000052","219011344069620",30.65,-5.00,0,297.57,302.07,0.0,0.0,0.000,886141.1,886141.1,27533,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1488372314,1678705.00
03/01/2017 07:45,2,0.127,ALERT,212.16,300.27,59.981,1488372303,"201051344000585","219011344069620",15.62,-4.00,0,296.96,301.47,2.0,0.0,0.000,624880.2,624880.2,28311,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1488372316,1678706.00
03/01/2017 07:45,2,0.000,ALERT,212.16,300.57,59.986,1488372303,"201051344001230","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,617360.2,617360.2,28015,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488372318,1678707.00
03/01/2017 07:45,2,0.098,ALERT,212.83,301.17,60.007,1488372303,"201051344000582","219011344069620",20.36,-5.50,0,298.17,302.07,2.0,0.0,0.000,609003.8,609003.8,28222,0,0,0,L,1122011218,0,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1488372320,1678708.00
03/01/2017 07:45,2,0.168,ALERT,211.70,300.27,59.970,1488372303,"201051344000955","219011344069620",15.35,-5.00,0,297.57,301.17,2.6,0.6,0.000,625583.4,625583.4,28116,0,0,0,L,1122011218,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1488372322,1678709.00
03/01/2017 07:45,2,0.000,ALERT,211.25,299.07,59.981,1488372303,"274151322000094","219011344069620",40.85,-5.50,0,296.96,390.44,0.0,0.0,0.000,729015.2,729015.2,28527,0,0,0,L,1151911521,0,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1488372323,1678710.00
03/01/2017 07:45,2,0.100,ALERT,212.38,301.77,59.938,1488372303,"201051344000579","219011344069620",31.83,-5.00,0,299.37,306.88,3.2,1.2,0.000,635446.2,635446.2,28079,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1488372325,1678711.00
03/01/2017 07:45,2,0.000,ALERT,211.93,300.57,59.981,1488372303,"201051344000890","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,621130.6,621130.6,28236,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488372327,1678712.00
03/01/2017 07:45,2,0.102,ALERT,212.38,300.27,59.981,1488372303,"201051344000438","219011344069620",31.61,-5.50,0,297.87,301.77,3.3,1.3,0.000,622487.8,622487.8,28203,0,0,0,L,1122011218,0,122.01,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1488372329,1678713.00
03/01/2017 07:45,2,0.000,ALERT,212.61,299.97,59.986,1488372303,"201051344000417","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,602105.9,602105.9,28491,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488372331,1678714.00
03/01/2017 07:45,2,0.018,ALERT,211.48,299.67,59.986,1488372303,"274151322000083","219011344069620",30.22,-4.00,0,298.17,302.07,0.0,0.0,0.000,877562.4,877562.4,27585,0,0,0,L,1151911521,0,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1488372332,1678715.00
03/01/2017 07:45,2,0.018,ALERT,211.93,299.67,59.996,1488372303,"274151322000076","219011344069620",30.87,-5.00,0,297.57,302.07,0.0,0.0,0.000,935099.8,935099.8,27685,0,0,0,L,1151911521,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1488372334,1678716.00
03/01/2017 07:45,2,0.133,ALERT,212.38,302.07,59.981,1488372303,"201051344000868","219011344069620",16.64,-5.00,0,299.07,303.88,2.2,0.2,0.000,617764.9,617764.9,28281,0,0,0,L,1122011218,0,121.10,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1488372336,1678717.00
03/01/2017 07:45,2,0.012,ALERT,211.25,300.27,59.975,1488372303,"274151322000095","219011344069620",29.42,-5.50,0,298.47,302.68,0.0,0.0,0.000,926000.2,926000.2,27803,0,0,0,L,1151911521,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1488372338,1678718.00
03/01/2017 07:45,2,0.064,ALERT,212.16,301.17,60.012,1488372303,"201051344000988","219011344069620",20.83,-4.00,0,296.06,302.98,1.4,0.0,0.000,575494.1,575494.1,28310,0,0,0,L,1122011218,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1488372340,1678719.00
03/01/2017 07:45,2,0.137,ALERT,211.93,299.07,59.981,1488372303,"201051344001025","219011344069620",18.79,-5.50,0,296.36,302.07,2.6,0.6,0.000,621961.0,621961.0,28408,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1488372342,1678720.00
03/01/2017 07:45,2,0.000,ALERT,212.38,301.77,60.002,1488372303,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,628356.5,628356.5,27897,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488372343,1678721.00
03/01/2017 07:45,2,0.000,ALERT,213.06,301.47,59.922,1488372303,"201051344000853","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,628339.2,628339.2,27738,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488372345,1678722.00
03/01/2017 07:45,2,0.000,ALERT,212.61,300.27,59.970,1488372303,"201051344000685","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,622257.3,622257.3,28080,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488372347,1678723.00
03/01/2017 07:45,2,0.000,ALERT,212.16,299.67,59.970,1488372303,"201051344000917","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,619449.9,619449.9,28072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488372349,1678724.00
03/01/2017 07:45,2,0.000,ALERT,212.38,299.97,59.938,1488372303,"201051344001145","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,626451.7,626451.7,27912,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488372351,1678725.00
03/01/2017 07:45,2,0.172,ALERT,212.38,299.37,59.965,1488372303,"201051344000651","219011344069620",15.90,-6.00,0,296.66,300.87,2.8,0.7,0.000,616966.5,616966.5,28279,0,0,0,L,1122011218,0,122.23,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1488372353,1678726.00
03/01/2017 07:45,2,0.008,ALERT,210.80,299.07,59.970,1488372303,"274151322000088","219011344069620",28.80,-4.00,0,296.96,301.47,0.0,0.0,0.000,840584.0,840584.0,27813,0,0,0,L,1151911521,0,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1488372354,1678727.00
03/01/2017 07:45,2,0.006,ALERT,212.16,388.94,59.970,1488372303,"274151322000068","219011344069620",41.98,-3.50,0,296.66,402.77,0.0,0.0,0.000,729830.3,729830.3,28428,0,0,0,L,1151911521,0,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1488372356,1678728.00
03/01/2017 07:45,2,0.119,ALERT,211.93,299.97,59.965,1488372303,"201051344001135","219011344069620",16.90,-5.00,0,297.57,302.07,2.0,0.1,0.000,612999.9,612999.9,28305,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1488372359,1678729.00
03/01/2017 07:45,2,0.152,ALERT,212.16,301.77,59.959,1488372303,"201051344000594","219011344069620",18.65,-5.50,0,298.77,303.58,2.9,0.9,0.000,630446.4,630446.4,28154,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1488372360,1678730.00
03/01/2017 07:45,2,0.146,ALERT,212.16,299.37,59.954,1488372303,"201051344001203","219011344069620",17.99,-5.50,0,297.26,302.98,2.7,0.7,0.000,620565.5,620565.5,28347,0,0,0,L,1122011218,0,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1488372362,1678731.00
03/01/2017 07:45,2,0.016,ALERT,211.25,299.97,59.959,1488372303,"274151322000054","219011344069620",30.02,-3.50,0,297.57,302.07,0.0,0.0,0.000,858097.2,858097.2,27711,0,0,0,L,1151911521,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1488372364,1678732.00
03/01/2017 07:45,2,0.133,ALERT,212.61,300.87,59.933,1488372303,"201051344000867","219011344069620",18.03,-3.50,0,298.77,303.58,2.4,0.4,0.000,616853.4,616853.4,28314,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1488372366,1678733.00
03/01/2017 07:45,2,0.211,ALERT,212.16,299.97,59.944,1488372303,"201051344001093","219011344069620",17.99,-3.00,0,297.26,301.17,3.9,1.8,0.000,618320.1,618320.1,28169,0,0,0,L,1122011218,0,121.78,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1488372368,1678734.00
03/01/2017 07:45,2,0.004,ALERT,212.16,301.47,59.933,1488372303,"201051344000900","219011344069620",31.41,-5.00,0,298.47,303.28,0.1,0.0,0.000,636390.7,636390.7,27652,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1488372369,1678735.00
03/01/2017 07:45,2,0.000,ALERT,212.61,300.57,60.012,1488372303,"201051344000648","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,626380.5,626380.5,27730,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488372371,1678736.00
03/01/2017 07:45,2,0.000,ALERT,212.38,301.77,59.965,1488372303,"201051344000569","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,637868.1,637868.1,27631,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488372373,1678737.00
03/01/2017 07:45,2,0.000,ALERT,212.38,301.47,59.954,1488372303,"201051344000983","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,629354.7,629354.7,27830,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488372375,1678738.00
03/01/2017 07:45,2,0.125,ALERT,212.61,301.17,59.954,1488372303,"201051344001158","219011344069620",15.27,-6.00,0,298.77,302.98,1.9,0.0,0.000,617323.1,617323.1,28188,0,0,0,L,1122011218,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1488372377,1678739.00
03/01/2017 07:45,2,0.104,ALERT,213.06,302.07,59.949,1488372303,"201051344000576","219011344069620",31.31,-5.00,0,299.37,303.28,3.3,1.3,0.000,629129.9,629129.9,27702,0,0,0,L,1122011218,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1488372378,1678740.00
03/01/2017 07:45,2,0.031,ALERT,211.48,298.77,59.938,1488372303,"274151322000087","219011344069620",29.66,-3.50,0,296.36,300.87,0.0,0.0,0.000,829847.5,829847.5,28061,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1488372380,1678741.00
03/01/2017 08:00,2,0.201,ALERT,213.51,351.37,59.981,1488373203,"201051344000645","219011344069620",26.00,-3.50,0,299.07,352.87,5.3,3.2,0.000,628559.9,628559.9,27743,0,0,0,L,1122011218,0,122.01,122.46,0100,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1488373205,1678742.00
03/01/2017 08:00,2,0.078,ALERT,212.16,300.27,59.986,1488373203,"274151322000085","219011344069620",24.17,-4.00,0,296.66,301.77,1.9,0.0,0.000,856098.2,856098.2,27771,0,0,0,L,1151911521,0,122.46,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1488373207,1678743.00
03/01/2017 08:00,2,0.236,ACTIVE,213.96,341.15,59.991,1488373203,"201051344000633","219011344069620",26.40,-5.00,0,297.57,353.77,6.4,4.2,0.004,616350.6,616350.6,28290,0,0,0,L,1122011218,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373208,1678744.00
03/01/2017 08:00,2,0.215,ALERT,213.06,320.71,59.991,1488373203,"201051344000469","219011344069620",25.50,-5.50,0,297.87,338.44,5.6,3.4,0.000,619145.9,619145.9,28254,0,0,0,L,1122011218,0,121.10,122.68,0100,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1488373210,1678745.00
03/01/2017 08:00,2,0.197,ACTIVE,212.38,300.87,59.996,1488373203,"201051344000646","219011344069620",21.41,-5.50,0,297.57,302.07,4.3,2.2,0.000,614371.3,614371.3,28155,0,0,0,L,1122011218,0,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373211,1678746.00
03/01/2017 08:00,2,0.092,ALERT,211.70,300.27,59.991,1488373203,"274151322000052","219011344069620",21.69,-5.00,0,296.36,302.07,2.0,0.1,0.000,886141.1,886141.1,27535,0,0,0,L,1151911521,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1488373213,1678747.00
03/01/2017 08:00,2,0.148,ACTIVE,212.83,300.87,59.991,1488373203,"201051344000585","219011344069620",21.61,-5.00,0,297.57,302.37,3.3,1.2,0.000,624880.3,624880.3,28313,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373213,1678748.00
03/01/2017 08:00,2,0.143,ALERT,212.38,301.17,59.981,1488373203,"201051344001230","219011344069620",15.64,-5.00,0,298.17,307.18,2.2,0.2,0.000,617360.3,617360.3,28017,0,0,0,L,1122011218,0,122.23,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1488373215,1678749.00
03/01/2017 08:00,2,0.156,ALERT,213.06,301.77,59.954,1488373203,"201051344000582","219011344069620",14.31,-5.50,0,298.47,314.40,2.3,0.3,0.000,609003.9,609003.9,28224,0,0,0,L,1122011218,0,122.23,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488373217,1678750.00
03/01/2017 08:00,2,0.260,ACTIVE,212.38,336.04,59.986,1488373203,"201051344000955","219011344069620",24.03,-4.00,0,298.17,346.86,6.3,4.2,0.000,625583.9,625583.9,28118,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373218,1678751.00
03/01/2017 08:00,2,0.000,ALERT,211.70,299.37,59.986,1488373203,"274151322000094","219011344069620",43.79,-5.50,0,296.96,419.00,0.0,0.0,0.000,729015.2,729015.2,28529,0,0,0,L,1151911521,0,121.55,122.46,0002,-5,0,0,0,0,0,0,108,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488373220,1678752.00
03/01/2017 08:00,2,0.256,ALERT,213.06,337.84,59.996,1488373203,"201051344000579","219011344069620",25.03,-4.00,0,299.67,349.86,6.5,4.4,0.004,635446.8,635446.8,28081,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1488373222,1678753.00
03/01/2017 08:00,2,0.109,ALERT,212.61,301.47,59.981,1488373203,"201051344000890","219011344069620",32.62,-4.00,0,298.47,315.00,3.7,1.6,0.000,621130.9,621130.9,28238,0,0,0,L,1122011218,0,122.23,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488373224,1678754.00
03/01/2017 08:00,2,0.229,ALERT,212.83,300.87,59.991,1488373203,"201051344000438","219011344069620",20.48,-5.50,0,298.17,309.29,4.7,2.6,0.000,622488.2,622488.2,28205,0,0,0,L,1122011218,0,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1488373225,1678755.00
03/01/2017 08:00,2,0.150,ALERT,212.83,300.27,59.991,1488373203,"201051344000417","219011344069620",21.61,-5.00,0,297.26,301.77,3.3,1.3,0.000,602106.1,602106.1,28493,0,0,0,L,1122011218,0,122.01,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488373227,1678756.00
03/01/2017 08:00,2,0.061,ALERT,211.93,300.87,59.986,1488373203,"274151322000083","219011344069620",19.30,-5.00,0,296.66,308.39,1.2,0.0,0.000,877562.4,877562.4,27587,0,0,0,L,1151911521,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488373229,1678757.00
03/01/2017 08:00,2,0.055,ALERT,211.93,300.57,59.991,1488373203,"274151322000076","219011344069620",17.63,-5.00,0,296.66,317.10,1.0,0.0,0.000,935099.8,935099.8,27687,0,0,0,L,1151911521,0,121.33,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488373231,1678758.00
03/01/2017 08:00,2,0.197,ALERT,212.83,338.44,60.002,1488373203,"201051344000868","219011344069620",28.31,-4.00,0,299.67,362.19,5.7,3.6,0.004,617765.3,617765.3,28283,0,0,0,L,1122011218,0,121.33,122.46,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373233,1678759.00
03/01/2017 08:00,2,0.051,ALERT,211.70,301.47,59.991,1488373203,"274151322000095","219011344069620",19.28,-5.50,0,297.57,306.58,1.0,0.0,0.000,926000.2,926000.2,27805,0,0,0,L,1151911521,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488373234,1678760.00
03/01/2017 08:00,2,0.174,ALERT,212.61,302.37,59.996,1488373203,"201051344000988","219011344069620",20.44,-4.00,0,296.66,303.58,3.6,1.6,0.000,575494.2,575494.2,28312,0,0,0,L,1122011218,0,121.10,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1488373236,1678761.00
03/01/2017 08:00,2,0.215,ALERT,211.93,334.54,59.986,1488373203,"201051344001025","219011344069620",28.53,-5.00,0,297.57,352.87,6.2,4.1,0.009,621961.5,621961.5,28410,0,0,0,L,1122011218,0,121.78,121.33,0002,-7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373238,1678762.00
03/01/2017 08:00,2,0.152,ALERT,212.61,302.07,59.986,1488373203,"201051344000458","219011344069620",17.59,-2.50,0,299.07,306.28,2.7,0.7,0.000,628356.6,628356.6,27899,0,0,0,L,1122011218,0,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1488373240,1678763.00
03/01/2017 08:00,2,0.000,ALERT,213.29,302.07,59.991,1488373203,"201051344000853","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,628339.2,628339.2,27740,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488373242,1678764.00
03/01/2017 08:00,2,0.166,ALERT,212.38,299.37,59.991,1488373203,"201051344000685","219011344069620",20.81,-4.00,0,297.87,309.89,3.5,1.5,0.000,622257.4,622257.4,28082,0,0,0,L,1122011218,0,122.68,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1488373243,1678765.00
03/01/2017 08:00,2,0.148,ALERT,212.16,298.77,59.981,1488373203,"201051344000917","219011344069620",20.40,-3.00,0,296.66,309.89,3.1,1.1,0.000,619450.0,619450.0,28074,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1488373245,1678766.00
03/01/2017 08:00,2,0.150,ALERT,212.16,299.37,59.981,1488373203,"201051344001145","219011344069620",19.80,-5.00,0,298.47,310.19,3.0,1.0,0.000,626451.7,626451.7,27914,0,0,0,L,1122011218,0,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1488373247,1678767.00
03/01/2017 08:00,2,0.234,ACTIVE,212.16,299.07,59.986,1488373203,"201051344000651","219011344069620",20.77,-6.00,0,297.57,317.40,5.0,2.9,0.000,616966.9,616966.9,28281,0,0,0,L,1122011218,0,122.23,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373248,1678768.00
03/01/2017 08:00,2,0.049,ALERT,211.25,300.87,59.975,1488373203,"274151322000088","219011344069620",20.59,-3.50,0,296.06,301.77,1.0,0.0,0.000,840584.0,840584.0,27815,0,0,0,L,1151911521,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488373250,1678769.00
03/01/2017 08:00,2,0.008,ALERT,212.16,306.28,59.970,1488373203,"274151322000068","219011344069620",44.31,-3.00,0,296.66,425.61,0.0,0.0,0.000,729830.3,729830.3,28430,0,0,0,L,1151911521,0,121.33,122.68,0002,-4,0,0,0,0,0,0,201,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1488373252,1678770.00
03/01/2017 08:00,2,0.145,ALERT,211.70,299.37,59.975,1488373203,"201051344001135","219011344069620",23.24,-5.00,0,298.17,336.34,3.4,1.4,0.000,613000.0,613000.0,28307,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373253,1678771.00
03/01/2017 08:00,2,0.238,ACTIVE,212.38,337.54,59.975,1488373203,"201051344000594","219011344069620",26.76,-5.00,0,299.07,348.66,6.5,4.3,0.009,630447.0,630447.0,28156,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373254,1678772.00
03/01/2017 08:00,2,0.205,ACTIVE,212.38,335.74,59.975,1488373203,"201051344001203","219011344069620",28.27,-5.00,0,297.87,353.47,5.9,3.8,0.009,620566.1,620566.1,28349,0,0,0,L,1122011218,0,122.46,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373255,1678773.00
03/01/2017 08:00,2,0.059,ALERT,211.25,301.17,59.981,1488373203,"274151322000054","219011344069620",20.87,-3.50,0,296.66,302.37,1.3,0.0,0.000,858097.2,858097.2,27713,0,0,0,L,1151911521,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488373257,1678774.00
03/01/2017 08:00,2,0.195,ACTIVE,212.83,337.54,59.986,1488373203,"201051344000867","219011344069620",28.90,-3.00,0,298.47,353.17,5.8,3.6,0.004,616853.9,616853.9,28316,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373258,1678775.00
03/01/2017 08:00,2,0.281,ACTIVE,212.16,336.04,59.975,1488373203,"201051344001093","219011344069620",26.92,-3.00,0,297.26,354.07,7.7,5.5,0.004,618320.9,618320.9,28171,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373259,1678776.00
03/01/2017 08:00,2,0.111,ALERT,212.38,337.84,59.938,1488373203,"201051344000900","219011344069620",27.17,-4.00,0,298.77,347.46,3.1,1.1,0.000,636390.8,636390.8,27654,0,0,0,L,1122011218,0,121.33,122.01,0100,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1488373261,1678777.00
03/01/2017 08:00,2,0.201,ALERT,212.83,332.43,59.965,1488373203,"201051344000648","219011344069620",26.44,-5.50,0,298.47,338.74,5.4,3.3,0.000,626380.9,626380.9,27732,0,0,0,L,1122011218,0,121.10,122.46,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1488373262,1678778.00
03/01/2017 08:00,2,0.000,ALERT,212.61,301.77,59.975,1488373203,"201051344000569","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,637868.1,637868.1,27633,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488373264,1678779.00
03/01/2017 08:00,2,0.119,ALERT,212.61,301.77,60.007,1488373203,"201051344000983","219011344069620",16.38,-4.00,0,299.37,305.38,2.0,0.0,0.000,629354.7,629354.7,27832,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1488373266,1678780.00
03/01/2017 08:00,2,0.205,ACTIVE,212.83,337.84,59.965,1488373203,"201051344001158","219011344069620",23.99,-5.50,0,298.47,351.37,5.0,2.9,0.004,617323.4,617323.4,28190,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488373267,1678781.00
03/01/2017 08:00,2,0.236,ALERT,213.06,338.74,59.965,1488373203,"201051344000576","219011344069620",25.45,-4.00,0,299.07,352.27,6.1,4.0,0.000,629130.4,629130.4,27704,0,0,0,L,1122011218,0,121.55,122.23,0100,-8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488373269,1678782.00
03/01/2017 08:00,2,0.094,ALERT,211.70,299.97,59.959,1488373203,"274151322000087","219011344069620",23.28,-3.50,0,295.46,301.47,2.3,0.3,0.000,829847.5,829847.5,28063,0,0,0,L,1151911521,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1488373271,1678783.00
03/01/2017 08:15,2,0.217,ACTIVE,213.29,338.74,59.949,1488374103,"201051344000645","219011344069620",27.29,-2.50,0,299.97,351.67,6.0,3.9,0.009,628560.7,628560.7,27745,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374104,1678784.00
03/01/2017 08:15,2,0.088,ACTIVE,211.70,321.31,59.959,1488374103,"274151322000085","219011344069620",26.46,-3.50,0,297.57,338.44,2.3,0.3,0.000,856098.2,856098.2,27773,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374105,1678785.00
03/01/2017 08:15,2,0.264,ALERT,213.51,340.55,59.981,1488374103,"201051344000633","219011344069620",26.76,-4.00,0,298.47,342.95,7.1,5.0,0.013,616351.7,616351.7,28291,0,0,0,L,1122011218,0,122.01,122.46,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374107,1678786.00
03/01/2017 08:15,2,0.225,ALERT,212.83,338.14,59.975,1488374103,"201051344000469","219011344069620",27.73,-5.00,0,298.77,349.86,6.3,4.2,0.004,619146.8,619146.8,28256,0,0,0,L,1122011218,0,121.10,122.46,0002,-7,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374109,1678787.00
03/01/2017 08:15,2,0.203,ACTIVE,212.16,319.81,59.970,1488374103,"201051344000646","219011344069620",23.54,-5.00,0,298.47,336.04,4.8,2.7,0.000,614371.9,614371.9,28156,0,0,0,L,1122011218,0,122.23,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374110,1678788.00
03/01/2017 08:15,2,0.102,ACTIVE,211.25,299.37,59.970,1488374103,"274151322000052","219011344069620",22.62,-4.00,0,297.26,302.68,2.4,0.3,0.000,886141.1,886141.1,27537,0,0,0,L,1151911521,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374111,1678789.00
03/01/2017 08:15,2,0.156,ACTIVE,212.16,300.57,59.975,1488374103,"201051344000585","219011344069620",22.62,-4.00,0,297.57,306.58,3.6,1.5,0.000,624880.6,624880.6,28314,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374112,1678790.00
03/01/2017 08:15,2,0.141,ACTIVE,212.16,300.87,59.970,1488374103,"201051344001230","219011344069620",17.29,-4.00,0,298.17,302.68,2.5,0.5,0.000,617360.3,617360.3,28019,0,0,0,L,1122011218,0,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374113,1678791.00
03/01/2017 08:15,2,0.160,ACTIVE,212.83,301.17,59.975,1488374103,"201051344000582","219011344069620",17.69,-5.50,0,298.77,302.98,2.9,0.9,0.000,609004.0,609004.0,28226,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374114,1678792.00
03/01/2017 08:15,2,0.270,ALERT,211.93,336.34,59.965,1488374103,"201051344000955","219011344069620",25.70,-3.50,0,298.77,340.55,7.0,4.9,0.009,625584.9,625584.9,28119,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374115,1678793.00
03/01/2017 08:15,2,0.000,ALERT,211.70,298.77,59.933,1488374103,"274151322000094","219011344069620",44.13,-5.00,0,296.96,419.30,0.0,0.0,0.000,729015.2,729015.2,28531,0,0,0,L,1151911521,0,121.33,122.46,0002,-5,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374117,1678794.00
03/01/2017 08:15,2,0.266,ACTIVE,212.83,337.84,59.986,1488374103,"201051344000579","219011344069620",26.84,-3.00,0,300.87,339.95,7.2,5.1,0.009,635447.9,635447.9,28083,0,0,0,L,1122011218,0,121.33,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374118,1678795.00
03/01/2017 08:15,2,0.113,ALERT,212.16,300.87,59.981,1488374103,"201051344000890","219011344069620",32.98,-4.00,0,298.17,318.61,3.8,1.7,0.000,621131.3,621131.3,28240,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488374120,1678796.00
03/01/2017 08:15,2,0.240,ACTIVE,212.16,300.57,59.986,1488374103,"201051344000438","219011344069620",21.15,-5.50,0,298.47,302.68,5.2,3.0,0.000,622488.8,622488.8,28207,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374121,1678797.00
03/01/2017 08:15,2,0.150,ALERT,212.38,299.97,59.975,1488374103,"201051344000417","219011344069620",21.87,-5.00,0,297.26,302.07,3.3,1.3,0.000,602106.4,602106.4,28495,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488374123,1678798.00
03/01/2017 08:15,2,0.066,ACTIVE_NO_POWER,211.70,300.27,59.975,1488374103,"274151322000083","219011344069620",21.33,-4.00,0,297.57,302.37,1.4,0.0,0.000,877562.4,877562.4,27589,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374123,1678799.00
03/01/2017 08:15,2,0.061,ACTIVE_NO_POWER,212.16,299.07,59.970,1488374103,"274151322000076","219011344069620",19.88,-4.00,0,296.96,302.98,1.2,0.0,0.000,935099.8,935099.8,27689,0,0,0,L,1151911521,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374124,1678800.00
03/01/2017 08:15,2,0.232,ACTIVE,212.61,338.44,59.975,1488374103,"201051344000868","219011344069620",27.04,-3.50,0,300.27,340.55,6.4,4.3,0.013,617766.2,617766.2,28285,0,0,0,L,1122011218,0,121.33,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374125,1678801.00
03/01/2017 08:15,2,0.057,ACTIVE_NO_POWER,211.25,300.57,59.938,1488374103,"274151322000095","219011344069620",21.19,-5.50,0,298.47,303.28,1.2,0.0,0.000,926000.2,926000.2,27807,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374126,1678802.00
03/01/2017 08:15,2,0.186,ALERT,212.38,338.14,60.012,1488374103,"201051344000988","219011344069620",20.10,-3.50,0,297.57,342.35,3.8,1.7,0.000,575494.6,575494.6,28314,0,0,0,L,1122011218,0,121.10,122.01,0002,-6,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374128,1678803.00
03/01/2017 08:15,2,0.232,ACTIVE,212.16,335.74,59.970,1488374103,"201051344001025","219011344069620",29.22,-4.00,0,305.98,371.81,6.8,4.7,0.013,621962.5,621962.5,28412,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374129,1678804.00
03/01/2017 08:15,2,0.168,ACTIVE,212.38,301.77,59.970,1488374103,"201051344000458","219011344069620",20.59,-2.50,0,299.37,304.48,3.5,1.5,0.000,628356.8,628356.8,27901,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374130,1678805.00
03/01/2017 08:15,2,0.000,ALERT,213.06,301.77,59.986,1488374103,"201051344000853","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,628339.2,628339.2,27742,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488374132,1678806.00
03/01/2017 08:15,2,0.211,ACTIVE,212.61,300.57,59.981,1488374103,"201051344000685","219011344069620",19.70,-4.00,0,297.26,302.07,4.2,2.2,0.000,622257.8,622257.8,28084,0,0,0,L,1122011218,0,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374133,1678807.00
03/01/2017 08:15,2,0.152,ACTIVE,212.38,299.97,60.012,1488374103,"201051344000917","219011344069620",21.29,-3.00,0,295.76,301.77,3.3,1.3,0.000,619450.2,619450.2,28076,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374134,1678808.00
03/01/2017 08:15,2,0.158,ACTIVE,212.61,300.87,59.981,1488374103,"201051344001145","219011344069620",21.03,-5.00,0,297.87,302.98,3.4,1.4,0.000,626452.0,626452.0,27916,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374135,1678809.00
03/01/2017 08:15,2,0.188,ALERT,212.38,299.97,59.975,1488374103,"201051344000651","219011344069620",21.75,-6.00,0,297.57,335.74,4.2,2.1,0.000,616967.4,616967.4,28282,0,0,0,L,1122011218,0,122.23,121.33,0002,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374137,1678810.00
03/01/2017 08:15,2,0.055,ACTIVE_NO_POWER,211.25,299.67,59.970,1488374103,"274151322000088","219011344069620",22.07,-3.00,0,296.66,302.07,1.2,0.0,0.000,840584.0,840584.0,27817,0,0,0,L,1151911521,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374138,1678811.00
03/01/2017 08:15,2,0.082,ALERT,212.38,337.54,59.975,1488374103,"274151322000068","219011344069620",28.67,-2.50,0,296.36,425.61,2.4,0.4,0.000,729830.3,729830.3,28432,0,0,0,L,1151911521,0,122.01,122.46,0002,-3,0,0,0,0,0,0,237,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374140,1678812.00
03/01/2017 08:15,2,0.154,ACTIVE,211.93,337.54,59.981,1488374103,"201051344001135","219011344069620",26.98,-4.00,0,298.47,340.85,4.2,2.2,0.000,613000.4,613000.4,28309,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374141,1678813.00
03/01/2017 08:15,2,0.258,ALERT,212.16,337.84,59.986,1488374103,"201051344000594","219011344069620",27.61,-3.50,0,299.07,342.65,7.2,5.1,0.009,630448.1,630448.1,28157,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374142,1678814.00
03/01/2017 08:15,2,0.250,ACTIVE,212.38,336.64,59.991,1488374103,"201051344001203","219011344069620",27.27,-3.50,0,307.18,360.38,6.9,4.7,0.013,620567.1,620567.1,28350,0,0,0,L,1122011218,0,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374143,1678815.00
03/01/2017 08:15,2,0.066,ACTIVE_NO_POWER,211.03,299.37,59.949,1488374103,"274151322000054","219011344069620",22.56,-3.50,0,297.26,302.07,1.5,0.0,0.000,858097.2,858097.2,27715,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374144,1678816.00
03/01/2017 08:15,2,0.238,ALERT,212.83,337.54,59.991,1488374103,"201051344000867","219011344069620",27.14,-2.50,0,298.47,342.05,6.5,4.4,0.013,616854.7,616854.7,28317,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374146,1678817.00
03/01/2017 08:15,2,0.291,ALERT,212.38,337.24,60.018,1488374103,"201051344001093","219011344069620",28.45,-2.50,0,297.87,341.75,8.4,6.2,0.013,618322.3,618322.3,28172,0,0,0,L,1122011218,0,122.01,121.33,0002,-3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374148,1678818.00
03/01/2017 08:15,2,0.123,ACTIVE,212.38,339.04,59.981,1488374103,"201051344000900","219011344069620",27.99,-3.50,0,298.77,341.15,3.5,1.5,0.004,636391.0,636391.0,27656,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374149,1678819.00
03/01/2017 08:15,2,0.219,ALERT,212.83,338.74,59.986,1488374103,"201051344000648","219011344069620",27.55,-5.00,0,298.17,349.26,6.1,4.0,0.004,626381.7,626381.7,27734,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374151,1678820.00
03/01/2017 08:15,2,0.090,ALERT,212.38,302.68,59.981,1488374103,"201051344000569","219011344069620",31.83,-5.00,0,299.67,305.08,2.9,0.9,0.000,637868.1,637868.1,27635,0,0,0,L,1122011218,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1488374152,1678821.00
03/01/2017 08:15,2,0.127,ACTIVE,212.61,302.07,59.975,1488374103,"201051344000983","219011344069620",19.12,-4.00,0,299.37,304.48,2.5,0.5,0.000,629354.7,629354.7,27834,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374153,1678822.00
03/01/2017 08:15,2,0.211,ALERT,212.61,338.14,59.986,1488374103,"201051344001158","219011344069620",25.84,-5.00,0,298.47,345.06,5.6,3.4,0.004,617324.1,617324.1,28191,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374155,1678823.00
03/01/2017 08:15,2,0.232,ACTIVE,213.06,339.04,59.986,1488374103,"201051344000576","219011344069620",28.23,-3.50,0,299.37,344.45,6.7,4.5,0.009,629131.4,629131.4,27706,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374156,1678824.00
03/01/2017 08:15,2,0.104,ACTIVE,211.70,320.41,59.981,1488374103,"274151322000087","219011344069620",25.49,-3.00,0,296.36,336.94,2.7,0.7,0.000,829847.5,829847.5,28065,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488374157,1678825.00
03/01/2017 08:30,2,0.266,ALERT,213.29,345.06,59.970,1488375004,"201051344000645","219011344069620",31.95,-2.50,0,299.97,351.07,8.7,6.5,0.031,628561.9,628561.9,27746,0,0,0,L,1122011218,0,122.01,122.23,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375006,1678826.00
03/01/2017 08:30,2,0.141,ALERT,211.93,336.94,59.965,1488375004,"274151322000085","219011344069620",30.45,-2.50,0,298.17,347.76,4.4,2.3,0.013,856098.5,856098.5,27774,0,0,0,L,1151911521,0,122.01,122.01,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375008,1678827.00
03/01/2017 08:30,2,0.324,ACTIVE,213.51,340.25,59.970,1488375004,"201051344000633","219011344069620",30.83,-3.50,0,298.17,344.76,10.2,7.9,0.040,616353.3,616353.3,28293,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375008,1678828.00
03/01/2017 08:30,2,0.293,ACTIVE,213.06,338.44,59.954,1488375004,"201051344000469","219011344069620",30.12,-4.00,0,298.47,342.65,9.0,6.7,0.022,619148.1,619148.1,28258,0,0,0,L,1122011218,0,121.10,122.46,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375009,1678829.00
03/01/2017 08:30,2,0.232,ALERT,211.70,338.14,59.970,1488375004,"201051344000646","219011344069620",31.21,-4.00,0,298.17,342.05,7.4,5.2,0.022,614372.8,614372.8,28157,0,0,0,L,1122011218,0,122.23,121.10,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375011,1678830.00
03/01/2017 08:30,2,0.145,ACTIVE,211.48,337.24,59.975,1488375004,"274151322000052","219011344069620",27.87,-3.00,0,297.57,348.06,4.1,2.0,0.013,886141.3,886141.3,27538,0,0,0,L,1151911521,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375012,1678831.00
03/01/2017 08:30,2,0.227,ACTIVE,212.16,336.64,59.970,1488375004,"201051344000585","219011344069620",26.30,-3.00,0,298.47,351.07,6.0,3.9,0.009,624881.3,624881.3,28315,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375013,1678832.00
03/01/2017 08:30,2,0.174,ACTIVE,211.93,317.40,59.975,1488375004,"201051344001230","219011344069620",23.93,-4.00,0,298.77,335.44,4.2,2.2,0.000,617360.6,617360.6,28020,0,0,0,L,1122011218,0,122.23,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375014,1678833.00
03/01/2017 08:30,2,0.178,ACTIVE,212.38,301.17,59.938,1488375004,"201051344000582","219011344069620",22.38,-5.50,0,299.07,302.98,4.1,2.0,0.000,609004.3,609004.3,28227,0,0,0,L,1122011218,0,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375015,1678834.00
03/01/2017 08:30,2,0.320,ACTIVE,211.70,340.25,59.981,1488375004,"201051344000955","219011344069620",31.37,-3.50,0,298.47,346.26,10.2,7.9,0.035,625586.5,625586.5,28121,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375016,1678835.00
03/01/2017 08:30,2,0.094,ALERT,211.93,337.54,59.975,1488375004,"274151322000094","219011344069620",29.92,-4.00,0,297.26,425.61,2.9,0.8,0.009,729015.2,729015.2,28533,0,0,0,L,1151911521,0,121.10,122.46,0002,-6,0,0,0,0,0,0,70,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375018,1678836.00
03/01/2017 08:30,2,0.332,ALERT,212.83,337.84,59.975,1488375004,"201051344000579","219011344069620",31.19,-3.00,0,300.27,343.85,10.5,8.2,0.035,635449.5,635449.5,28084,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375020,1678837.00
03/01/2017 08:30,2,0.193,ALERT,211.48,300.27,59.975,1488375004,"201051344000890","219011344069620",18.21,-4.00,0,298.47,318.30,3.5,1.5,0.000,621131.5,621131.5,28242,0,0,0,L,1122011218,0,121.78,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1488375021,1678838.00
03/01/2017 08:30,2,0.264,ACTIVE,211.93,337.24,60.018,1488375004,"201051344000438","219011344069620",30.93,-4.00,0,299.37,360.69,8.3,6.1,0.013,622490.0,622490.0,28208,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375022,1678839.00
03/01/2017 08:30,2,0.230,ALERT,212.16,299.97,59.981,1488375004,"201051344000417","219011344069620",21.65,-5.00,0,297.57,301.77,5.1,3.0,0.000,602106.9,602106.9,28497,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1488375024,1678840.00
03/01/2017 08:30,2,0.104,ACTIVE,211.93,336.64,59.981,1488375004,"274151322000083","219011344069620",27.75,-3.00,0,298.47,345.96,2.9,0.9,0.000,877562.5,877562.5,27590,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375025,1678841.00
03/01/2017 08:30,2,0.090,ACTIVE,212.38,324.32,59.949,1488375004,"274151322000076","219011344069620",26.18,-4.00,0,297.57,325.52,2.4,0.4,0.000,935099.8,935099.8,27690,0,0,0,L,1151911521,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375026,1678842.00
03/01/2017 08:30,2,0.311,ACTIVE,212.61,338.44,59.986,1488375004,"201051344000868","219011344069620",30.53,-3.50,0,313.50,357.98,9.7,7.4,0.035,617767.6,617767.6,28286,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375027,1678843.00
03/01/2017 08:30,2,0.090,ACTIVE,211.70,336.34,59.986,1488375004,"274151322000095","219011344069620",29.00,-5.00,0,299.07,347.46,2.7,0.6,0.004,926000.2,926000.2,27808,0,0,0,L,1151911521,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375028,1678844.00
