ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 08:30,2,0.256,ACTIVE,212.61,339.04,60.012,1488375004,"201051344000988","219011344069620",21.01,-3.00,0,296.96,345.06,5.5,3.4,0.013,575495.2,575495.2,28316,0,0,0,L,1122011218,0,121.10,122.01,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375029,1678845.00
03/01/2017 08:30,2,0.295,ACTIVE,211.70,352.27,59.975,1488375004,"201051344001025","219011344069620",32.74,-4.00,0,329.73,356.48,9.8,7.6,0.031,621964.1,621964.1,28413,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375029,1678846.00
03/01/2017 08:30,2,0.213,ALERT,212.61,337.54,59.986,1488375004,"201051344000458","219011344069620",27.91,-2.00,0,299.97,354.97,6.0,3.9,0.000,628357.4,628357.4,27902,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375031,1678847.00
03/01/2017 08:30,2,0.150,ALERT,213.06,301.47,59.986,1488375004,"201051344000853","219011344069620",20.73,-5.00,0,299.07,314.40,3.2,1.1,0.000,628339.3,628339.3,27744,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1488375033,1678848.00
03/01/2017 08:30,2,0.201,ALERT,212.38,337.84,60.007,1488375004,"201051344000685","219011344069620",27.75,-3.50,0,298.77,354.67,5.7,3.6,0.004,622258.5,622258.5,28085,0,0,0,L,1122011218,0,122.68,121.10,0002,-7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375035,1678849.00
03/01/2017 08:30,2,0.160,ACTIVE,212.16,300.27,59.986,1488375004,"201051344000917","219011344069620",22.54,-3.00,0,297.26,303.58,3.7,1.6,0.000,619450.6,619450.6,28077,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375036,1678850.00
03/01/2017 08:30,2,0.207,ACTIVE,212.38,337.24,59.981,1488375004,"201051344001145","219011344069620",25.98,-4.00,0,299.07,353.47,5.5,3.4,0.009,626452.5,626452.5,27917,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375037,1678851.00
03/01/2017 08:30,2,0.367,ACTIVE,212.16,337.24,59.981,1488375004,"201051344000651","219011344069620",19.72,-5.50,0,298.17,339.95,7.3,5.2,0.022,616968.2,616968.2,28284,0,0,0,L,1122011218,0,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375038,1678852.00
03/01/2017 08:30,2,0.092,ACTIVE,211.48,336.34,59.986,1488375004,"274151322000088","219011344069620",27.83,-3.00,0,297.87,346.56,2.6,0.6,0.000,840584.1,840584.1,27818,0,0,0,L,1151911521,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375039,1678853.00
03/01/2017 08:30,2,0.141,ACTIVE,212.61,337.24,59.981,1488375004,"274151322000068","219011344069620",30.57,-2.00,0,297.57,425.31,4.4,2.3,0.009,729830.7,729830.7,28434,0,0,0,L,1151911521,0,121.78,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375040,1678854.00
03/01/2017 08:30,2,0.217,ALERT,211.70,335.74,59.981,1488375004,"201051344001135","219011344069620",30.83,-3.50,0,298.77,339.95,6.8,4.7,0.022,613001.2,613001.2,28310,0,0,0,L,1122011218,0,121.78,120.88,0002,-5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375042,1678855.00
03/01/2017 08:30,2,0.320,ACTIVE,212.38,345.06,59.975,1488375004,"201051344000594","219011344069620",31.89,-3.50,0,321.61,356.78,10.4,8.1,0.035,630449.7,630449.7,28159,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375042,1678856.00
03/01/2017 08:30,2,0.316,ACTIVE,211.93,338.74,59.981,1488375004,"201051344001203","219011344069620",31.33,-3.50,0,326.12,345.96,10.1,7.9,0.040,620568.6,620568.6,28351,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375043,1678857.00
03/01/2017 08:30,2,0.102,ACTIVE,211.48,336.94,59.970,1488375004,"274151322000054","219011344069620",29.40,-2.00,0,298.47,345.96,3.0,1.0,0.009,858097.2,858097.2,27716,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375044,1678858.00
03/01/2017 08:30,2,0.312,ACTIVE,213.06,338.14,59.970,1488375004,"201051344000867","219011344069620",30.67,-2.50,0,310.49,375.71,9.8,7.5,0.040,616856.2,616856.2,28319,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375045,1678859.00
03/01/2017 08:30,2,0.361,ACTIVE,211.93,345.06,59.981,1488375004,"201051344001093","219011344069620",31.89,-2.00,0,321.31,354.67,11.7,9.3,0.035,618324.2,618324.2,28174,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375046,1678860.00
03/01/2017 08:30,2,0.199,ALERT,212.61,338.44,59.981,1488375004,"201051344000900","219011344069620",29.64,-3.00,0,300.57,341.45,6.0,3.9,0.027,636391.7,636391.7,27657,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375048,1678861.00
03/01/2017 08:30,2,0.287,ACTIVE,213.06,338.14,59.981,1488375004,"201051344000648","219011344069620",30.81,-4.00,0,299.97,345.96,9.0,6.8,0.022,626383.0,626383.0,27736,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375049,1678862.00
03/01/2017 08:30,2,0.172,ALERT,212.83,302.37,59.975,1488375004,"201051344000569","219011344069620",21.17,-5.00,0,299.67,306.28,3.7,1.7,0.000,637868.2,637868.2,27637,0,0,0,L,1122011218,0,120.88,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1488375051,1678863.00
03/01/2017 08:30,2,0.156,ACTIVE,212.83,320.71,59.975,1488375004,"201051344000983","219011344069620",25.39,-3.50,0,299.67,336.94,4.0,2.0,0.000,629355.0,629355.0,27835,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375052,1678864.00
03/01/2017 08:30,2,0.266,ACTIVE,213.06,341.45,59.991,1488375004,"201051344001158","219011344069620",31.57,-4.00,0,298.77,346.26,8.5,6.3,0.035,617325.3,617325.3,28193,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375052,1678865.00
03/01/2017 08:30,2,0.307,ALERT,213.29,347.46,59.981,1488375004,"201051344000576","219011344069620",32.12,-3.50,0,299.37,352.27,10.0,7.7,0.022,629132.9,629132.9,27707,0,0,0,L,1122011218,0,121.78,122.01,0002,-6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375054,1678866.00
03/01/2017 08:30,2,0.162,ALERT,211.70,337.84,59.975,1488375004,"274151322000087","219011344069620",30.10,-1.50,0,297.26,347.16,5.0,2.9,0.009,829847.9,829847.9,28066,0,0,0,L,1151911521,0,121.33,122.01,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375056,1678867.00
03/01/2017 08:45,2,0.471,ACTIVE,213.74,354.67,59.981,1488375904,"201051344000645","219011344069620",32.76,-2.00,0,335.44,366.10,15.7,13.2,0.093,628564.3,628564.3,27748,0,0,0,L,1122011218,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375905,1678868.00
03/01/2017 08:45,2,0.281,ACTIVE,211.70,357.68,59.970,1488375904,"274151322000085","219011344069620",33.02,-1.50,0,334.54,360.38,9.4,7.1,0.049,856099.6,856099.6,27776,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375906,1678869.00
03/01/2017 08:45,2,0.570,ACTIVE,213.74,344.45,59.970,1488375904,"201051344000633","219011344069620",31.35,-3.00,0,333.03,357.68,18.1,15.6,0.106,616356.1,616356.1,28294,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375907,1678870.00
03/01/2017 08:45,2,0.416,ACTIVE,213.51,364.89,59.970,1488375904,"201051344000469","219011344069620",33.85,-3.50,0,331.83,369.70,14.3,11.8,0.062,619150.4,619150.4,28259,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375908,1678871.00
03/01/2017 08:45,2,0.383,ACTIVE,212.61,364.29,59.949,1488375904,"201051344000646","219011344069620",33.97,-3.50,0,331.53,371.51,13.2,10.8,0.062,614374.8,614374.8,28159,0,0,0,L,1122011218,0,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375909,1678872.00
03/01/2017 08:45,2,0.242,ACTIVE,211.70,356.48,59.981,1488375904,"274151322000052","219011344069620",33.10,-2.00,0,330.03,359.78,8.1,5.9,0.040,886142.2,886142.2,27539,0,0,0,L,1151911521,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375909,1678873.00
03/01/2017 08:45,2,0.330,ALERT,212.83,366.40,59.986,1488375904,"201051344000585","219011344069620",34.09,-3.00,0,297.87,371.21,11.4,9.1,0.044,624882.9,624882.9,28316,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375911,1678874.00
03/01/2017 08:45,2,0.270,ALERT,212.61,336.94,59.965,1488375904,"201051344001230","219011344069620",27.39,-3.50,0,298.47,350.77,7.5,5.3,0.018,617361.5,617361.5,28021,0,0,0,L,1122011218,0,122.23,121.10,0002,-6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375913,1678875.00
03/01/2017 08:45,2,0.186,ACTIVE,213.06,302.37,60.034,1488375904,"201051344000582","219011344069620",23.42,-5.00,0,299.37,327.92,4.4,2.3,0.000,609004.9,609004.9,28228,0,0,0,L,1122011218,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375914,1678876.00
03/01/2017 08:45,2,0.521,ACTIVE,212.38,347.76,59.986,1488375904,"201051344000955","219011344069620",32.05,-2.50,0,331.83,367.90,16.9,14.4,0.093,625589.2,625589.2,28122,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375915,1678877.00
03/01/2017 08:45,2,0.199,ACTIVE,211.93,394.65,59.981,1488375904,"274151322000094","219011344069620",37.21,-3.00,0,329.13,397.66,7.5,5.3,0.031,729015.9,729015.9,28535,0,0,0,L,1151911521,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375916,1678878.00
03/01/2017 08:45,2,0.535,ACTIVE,213.29,345.96,59.975,1488375904,"201051344000579","219011344069620",31.89,-2.50,0,333.33,366.10,17.4,14.8,0.093,635452.3,635452.3,28086,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375917,1678879.00
03/01/2017 08:45,2,0.203,ACTIVE,212.38,331.53,59.954,1488375904,"201051344000890","219011344069620",26.24,-3.50,0,298.77,336.34,5.5,3.3,0.000,621132.1,621132.1,28244,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375918,1678880.00
03/01/2017 08:45,2,0.404,ACTIVE,212.83,362.19,59.970,1488375904,"201051344000438","219011344069620",33.68,-3.50,0,332.13,371.21,13.8,11.4,0.057,622492.1,622492.1,28209,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375919,1678881.00
03/01/2017 08:45,2,0.307,ACTIVE,213.06,338.14,59.975,1488375904,"201051344000417","219011344069620",22.24,-4.00,0,298.17,339.65,6.9,4.8,0.009,602107.8,602107.8,28499,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375920,1678882.00
03/01/2017 08:45,2,0.189,ALERT,212.16,351.67,59.970,1488375904,"274151322000083","219011344069620",32.58,-2.00,0,297.87,354.37,6.3,4.1,0.031,877563.0,877563.0,27591,0,0,0,L,1151911521,0,121.55,122.46,0002,-6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375921,1678883.00
03/01/2017 08:45,2,0.160,ACTIVE,212.61,339.34,59.970,1488375904,"274151322000076","219011344069620",30.69,-2.50,0,297.87,348.06,5.0,2.9,0.018,935100.2,935100.2,27691,0,0,0,L,1151911521,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375922,1678884.00
03/01/2017 08:45,2,0.559,ACTIVE,212.83,341.15,59.981,1488375904,"201051344000868","219011344069620",30.61,-2.50,0,333.03,358.88,17.4,14.9,0.110,617770.3,617770.3,28287,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375923,1678885.00
03/01/2017 08:45,2,0.180,ALERT,211.93,343.55,59.959,1488375904,"274151322000095","219011344069620",31.85,-3.00,0,298.77,346.56,5.8,3.7,0.018,926000.7,926000.7,27809,0,0,0,L,1151911521,0,122.23,122.01,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375925,1678886.00
03/01/2017 08:45,2,0.441,ACTIVE,213.06,341.15,59.938,1488375904,"201051344000988","219011344069620",21.75,-3.00,0,330.93,345.66,9.8,7.5,0.049,575496.5,575496.5,28317,0,0,0,L,1122011218,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375926,1678887.00
03/01/2017 08:45,2,0.576,ACTIVE,212.61,341.45,59.944,1488375904,"201051344001025","219011344069620",31.37,-3.50,0,331.83,359.48,18.4,15.8,0.115,621966.9,621966.9,28414,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375927,1678888.00
03/01/2017 08:45,2,0.309,ACTIVE,213.06,343.55,59.981,1488375904,"201051344000458","219011344069620",31.85,-1.50,0,299.07,359.18,10.0,7.7,0.027,628358.8,628358.8,27904,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375928,1678889.00
03/01/2017 08:45,2,0.227,ACTIVE,213.74,339.95,59.986,1488375904,"201051344000853","219011344069620",25.68,-3.50,0,299.07,353.47,6.0,3.8,0.013,628339.9,628339.9,27746,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375929,1678890.00
03/01/2017 08:45,2,0.295,ACTIVE,213.06,339.95,59.965,1488375904,"201051344000685","219011344069620",30.85,-3.00,0,298.17,351.67,9.3,7.0,0.031,622259.8,622259.8,28087,0,0,0,L,1122011218,0,122.91,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375930,1678891.00
03/01/2017 08:45,2,0.332,ALERT,213.06,339.04,59.975,1488375904,"201051344000917","219011344069620",21.39,-2.00,0,297.87,342.05,7.2,5.1,0.027,619451.3,619451.3,28078,0,0,0,L,1122011218,0,122.01,122.01,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375932,1678892.00
03/01/2017 08:45,2,0.293,ALERT,213.06,360.08,59.981,1488375904,"201051344001145","219011344069620",33.52,-3.00,0,298.77,367.60,9.9,7.7,0.044,626453.9,626453.9,27918,0,0,0,L,1122011218,0,122.23,121.55,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375934,1678893.00
03/01/2017 08:45,2,0.572,ACTIVE,212.83,339.34,59.981,1488375904,"201051344000651","219011344069620",20.87,-5.00,0,332.13,344.15,12.1,9.8,0.066,616970.1,616970.1,28285,0,0,0,L,1122011218,0,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375935,1678894.00
03/01/2017 08:45,2,0.178,ACTIVE,211.48,350.47,59.970,1488375904,"274151322000088","219011344069620",32.48,-2.00,0,311.69,353.17,5.8,3.7,0.018,840584.5,840584.5,27819,0,0,0,L,1151911521,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375935,1678895.00
03/01/2017 08:45,2,0.268,ACTIVE,212.38,399.46,59.975,1488375904,"274151322000068","219011344069620",37.63,-0.50,0,335.44,416.89,10.2,8.0,0.044,729831.9,729831.9,28435,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375936,1678896.00
03/01/2017 08:45,2,0.344,ACTIVE,212.38,367.60,59.975,1488375904,"201051344001135","219011344069620",34.23,-3.00,0,331.23,372.11,12.0,9.6,0.062,613003.0,613003.0,28312,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375937,1678897.00
03/01/2017 08:45,2,0.570,ACTIVE,212.61,344.45,60.002,1488375904,"201051344000594","219011344069620",31.57,-3.00,0,331.83,361.89,18.3,15.7,0.110,630452.6,630452.6,28160,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375938,1678898.00
03/01/2017 08:45,2,0.576,ACTIVE,212.83,339.95,60.018,1488375904,"201051344001203","219011344069620",30.81,-3.00,0,333.03,364.29,18.0,15.4,0.115,620571.3,620571.3,28352,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375939,1678899.00
03/01/2017 08:45,2,0.201,ACTIVE,211.48,336.64,59.981,1488375904,"274151322000054","219011344069620",28.82,-1.50,0,319.51,359.18,5.9,3.8,0.018,858097.9,858097.9,27717,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375940,1678900.00
03/01/2017 08:45,2,0.547,ACTIVE,213.51,341.15,59.981,1488375904,"201051344000867","219011344069620",31.25,-2.00,0,332.43,357.68,17.4,14.8,0.106,616858.9,616858.9,28320,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375941,1678901.00
03/01/2017 08:45,2,0.609,ACTIVE,212.61,346.56,59.981,1488375904,"201051344001093","219011344069620",31.83,-2.00,0,331.23,364.29,19.7,17.1,0.106,618327.4,618327.4,28175,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375942,1678902.00
03/01/2017 08:45,2,0.346,ACTIVE,213.06,362.49,59.975,1488375904,"201051344000900","219011344069620",33.62,-2.50,0,330.93,369.40,11.8,9.5,0.075,636393.3,636393.3,27659,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375943,1678903.00
03/01/2017 08:45,2,0.445,ACTIVE,213.29,353.17,59.981,1488375904,"201051344000648","219011344069620",32.68,-3.50,0,333.33,363.69,14.8,12.4,0.075,626385.3,626385.3,27737,0,0,0,L,1122011218,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375944,1678904.00
03/01/2017 08:45,2,0.223,ACTIVE,213.29,339.04,60.012,1488375904,"201051344000569","219011344069620",29.64,-3.50,0,299.97,355.88,6.7,4.5,0.013,637869.0,637869.0,27639,0,0,0,L,1122011218,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375944,1678905.00
03/01/2017 08:45,2,0.225,ALERT,213.06,339.04,59.981,1488375904,"201051344000983","219011344069620",30.87,-3.00,0,299.67,353.77,7.0,4.9,0.022,629355.8,629355.8,27836,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375946,1678906.00
03/01/2017 08:45,2,0.455,ACTIVE,213.29,341.15,59.981,1488375904,"201051344001158","219011344069620",31.15,-3.50,0,334.24,367.30,14.4,12.0,0.088,617327.5,617327.5,28194,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375947,1678907.00
03/01/2017 08:45,2,0.492,ACTIVE,213.74,354.97,59.970,1488375904,"201051344000576","219011344069620",32.74,-2.50,0,334.84,367.60,16.4,13.9,0.084,629135.5,629135.5,27709,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375948,1678908.00
03/01/2017 08:45,2,0.303,ACTIVE,211.93,349.26,59.965,1488375904,"274151322000087","219011344069620",32.40,-1.00,0,333.93,357.08,9.9,7.6,0.044,829849.2,829849.2,28068,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488375949,1678909.00
03/01/2017 09:00,2,0.596,ACTIVE,213.51,361.29,59.970,1488376803,"201051344000645","219011344069620",33.38,-1.00,0,335.44,370.90,20.2,17.6,0.128,628568.5,628568.5,27749,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376804,1678910.00
03/01/2017 09:00,2,0.381,ACTIVE,211.48,363.09,59.986,1488376803,"274151322000085","219011344069620",33.83,-1.00,0,335.14,371.21,13.1,10.7,0.062,856102.1,856102.1,27777,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376805,1678911.00
03/01/2017 09:00,2,0.721,ACTIVE,213.74,345.96,60.012,1488376803,"201051344000633","219011344069620",31.59,-2.50,0,333.03,364.29,23.1,20.4,0.164,616361.0,616361.0,28295,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376806,1678912.00
03/01/2017 09:00,2,0.520,ACTIVE,213.29,359.18,59.981,1488376803,"201051344000469","219011344069620",33.20,-3.00,0,332.73,378.12,17.4,14.9,0.097,619154.0,619154.0,28260,0,0,0,L,1122011218,0,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376807,1678913.00
03/01/2017 09:00,2,0.498,ACTIVE,212.61,352.27,59.981,1488376803,"201051344000646","219011344069620",32.44,-2.50,0,332.43,379.92,16.4,13.9,0.093,614378.1,614378.1,28160,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376808,1678914.00
03/01/2017 09:00,2,0.322,ACTIVE,211.48,369.10,59.991,1488376803,"274151322000052","219011344069620",34.53,-1.00,0,334.24,376.31,11.3,9.0,0.049,886144.3,886144.3,27540,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376809,1678915.00
03/01/2017 09:00,2,0.404,ACTIVE,212.83,370.60,59.991,1488376803,"201051344000585","219011344069620",34.49,-2.00,0,333.03,379.62,14.1,11.7,0.075,624885.7,624885.7,28318,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376809,1678916.00
03/01/2017 09:00,2,0.287,ACTIVE,212.61,345.96,59.975,1488376803,"201051344001230","219011344069620",32.01,-2.50,0,331.53,361.89,9.3,7.1,0.031,617363.2,617363.2,28023,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376810,1678917.00
03/01/2017 09:00,2,0.328,ACTIVE,213.29,338.74,59.981,1488376803,"201051344000582","219011344069620",22.74,-3.50,0,300.57,341.75,7.6,5.4,0.031,609006.2,609006.2,28229,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376811,1678918.00
03/01/2017 09:00,2,0.641,ACTIVE,212.38,361.89,60.007,1488376803,"201051344000955","219011344069620",33.38,-2.50,0,331.23,374.81,21.7,19.0,0.137,625593.8,625593.8,28123,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376812,1678919.00
03/01/2017 09:00,2,0.260,ACTIVE,211.70,461.98,59.965,1488376803,"274151322000094","219011344069620",44.15,-0.50,0,335.14,473.40,11.7,9.3,0.062,729018.0,729018.0,28536,0,0,0,L,1151911521,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376813,1678920.00
03/01/2017 09:00,2,0.645,ACTIVE,213.06,362.79,60.002,1488376803,"201051344000579","219011344069620",33.54,-2.00,0,334.24,373.61,21.9,19.2,0.141,635456.9,635456.9,28087,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376814,1678921.00
03/01/2017 09:00,2,0.225,ALERT,212.61,336.94,59.975,1488376803,"201051344000890","219011344069620",28.67,-2.50,0,299.67,341.15,6.6,4.4,0.009,621133.1,621133.1,28245,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376816,1678922.00
03/01/2017 09:00,2,0.494,ACTIVE,213.06,360.69,59.975,1488376803,"201051344000438","219011344069620",33.44,-2.50,0,333.03,380.82,16.8,14.3,0.084,622495.6,622495.6,28210,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376817,1678923.00
03/01/2017 09:00,2,0.342,ALERT,213.06,338.74,59.970,1488376803,"201051344000417","219011344069620",22.32,-3.00,0,298.17,341.15,7.8,5.6,0.018,602109.2,602109.2,28500,0,0,0,L,1122011218,0,122.01,121.78,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376818,1678924.00
03/01/2017 09:00,2,0.244,ACTIVE,212.16,361.59,59.975,1488376803,"274151322000083","219011344069620",33.79,-1.00,0,334.54,374.81,8.4,6.2,0.035,877564.5,877564.5,27593,0,0,0,L,1151911521,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376819,1678925.00
03/01/2017 09:00,2,0.205,ACTIVE,212.38,369.10,59.959,1488376803,"274151322000076","219011344069620",34.35,-1.00,0,336.34,379.02,7.2,5.0,0.035,935101.3,935101.3,27692,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376820,1678926.00
03/01/2017 09:00,2,0.686,ACTIVE,213.06,349.26,59.938,1488376803,"201051344000868","219011344069620",31.99,-2.50,0,333.33,364.89,22.2,19.5,0.150,617775.0,617775.0,28288,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376821,1678927.00
03/01/2017 09:00,2,0.234,ACTIVE,211.70,363.99,59.949,1488376803,"274151322000095","219011344069620",33.87,-2.00,0,334.54,371.21,8.1,5.9,0.035,926002.0,926002.0,27811,0,0,0,L,1151911521,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376822,1678928.00
03/01/2017 09:00,2,0.545,ACTIVE,213.06,341.75,59.928,1488376803,"201051344000988","219011344069620",21.91,-2.50,0,332.73,347.46,12.1,9.8,0.075,575498.8,575498.8,28318,0,0,0,L,1122011218,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376823,1678929.00
03/01/2017 09:00,2,0.732,ACTIVE,212.83,345.06,59.970,1488376803,"201051344001025","219011344069620",31.55,-3.00,0,331.23,367.60,23.5,20.7,0.159,621971.9,621971.9,28415,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376824,1678930.00
03/01/2017 09:00,2,0.354,ACTIVE,212.83,356.18,59.975,1488376803,"201051344000458","219011344069620",33.16,-0.50,0,333.63,364.29,11.9,9.6,0.044,628361.1,628361.1,27905,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376825,1678931.00
03/01/2017 09:00,2,0.248,ALERT,213.51,340.25,59.965,1488376803,"201051344000853","219011344069620",29.34,-3.00,0,300.87,344.76,7.5,5.3,0.013,628341.1,628341.1,27747,0,0,0,L,1122011218,0,122.01,122.46,0002,-3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376827,1678932.00
03/01/2017 09:00,2,0.348,ACTIVE,213.29,361.89,59.965,1488376803,"201051344000685","219011344069620",33.68,-2.50,0,332.73,375.41,11.9,9.5,0.044,622262.1,622262.1,28088,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376827,1678933.00
03/01/2017 09:00,2,0.404,ACTIVE,213.06,339.04,59.965,1488376803,"201051344000917","219011344069620",22.54,-1.50,0,331.83,344.15,9.3,7.1,0.044,619453.0,619453.0,28080,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376828,1678934.00
03/01/2017 09:00,2,0.354,ACTIVE,213.06,370.90,59.965,1488376803,"201051344001145","219011344069620",34.61,-2.50,0,333.93,377.52,12.4,10.0,0.062,626456.3,626456.3,27920,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376829,1678935.00
03/01/2017 09:00,2,0.719,ACTIVE,213.06,340.25,59.970,1488376803,"201051344000651","219011344069620",20.93,-4.00,0,331.83,346.86,15.3,12.8,0.097,616973.2,616973.2,28286,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376830,1678936.00
03/01/2017 09:00,2,0.199,ACTIVE,211.03,369.40,59.954,1488376803,"274151322000088","219011344069620",34.39,-0.50,0,333.93,373.91,7.0,4.8,0.031,840585.7,840585.7,27820,0,0,0,L,1151911521,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376831,1678937.00
03/01/2017 09:00,2,0.348,ACTIVE,212.16,450.86,59.965,1488376803,"274151322000068","219011344069620",42.90,1.00,0,336.04,462.58,15.1,12.7,0.071,729834.8,729834.8,28436,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376832,1678938.00
03/01/2017 09:00,2,0.443,ACTIVE,212.38,362.79,59.991,1488376803,"201051344001135","219011344069620",33.66,-2.50,0,333.33,379.02,15.1,12.7,0.084,613006.0,613006.0,28313,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376833,1678939.00
03/01/2017 09:00,2,0.715,ACTIVE,212.61,347.16,59.970,1488376803,"201051344000594","219011344069620",31.73,-2.50,0,331.83,370.60,23.0,20.2,0.155,630457.5,630457.5,28161,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376834,1678940.00
03/01/2017 09:00,2,0.701,ACTIVE,212.83,349.26,59.970,1488376803,"201051344001203","219011344069620",32.08,-2.50,0,332.43,370.30,22.8,20.1,0.159,620576.2,620576.2,28353,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376835,1678941.00
03/01/2017 09:00,2,0.254,ACTIVE,211.48,359.78,59.954,1488376803,"274151322000054","219011344069620",33.42,0.00,0,333.93,375.71,8.6,6.3,0.044,858099.2,858099.2,27718,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376836,1678942.00
03/01/2017 09:00,2,0.693,ACTIVE,213.29,342.35,59.959,1488376803,"201051344000867","219011344069620",31.37,-1.00,0,332.73,364.29,22.1,19.4,0.146,616863.6,616863.6,28321,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376837,1678943.00
03/01/2017 09:00,2,0.756,ACTIVE,212.61,348.66,59.928,1488376803,"201051344001093","219011344069620",31.91,-1.00,0,330.93,365.19,24.5,21.7,0.150,618332.7,618332.7,28176,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376838,1678944.00
03/01/2017 09:00,2,0.467,ACTIVE,212.83,351.97,59.949,1488376803,"201051344000900","219011344069620",32.40,-2.00,0,335.44,380.52,15.4,13.0,0.102,636396.3,636396.3,27660,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376839,1678945.00
03/01/2017 09:00,2,0.539,ACTIVE,213.06,356.18,59.970,1488376803,"201051344000648","219011344069620",32.98,-3.00,0,334.24,374.21,18.1,15.5,0.102,626389.0,626389.0,27738,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376839,1678946.00
03/01/2017 09:00,2,0.256,ACTIVE,213.06,339.04,59.965,1488376803,"201051344000569","219011344069620",31.13,-2.50,0,316.20,358.58,8.1,5.9,0.022,637870.4,637870.4,27640,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376841,1678947.00
03/01/2017 09:00,2,0.270,ACTIVE,213.06,343.25,59.922,1488376803,"201051344000983","219011344069620",31.73,-2.00,0,333.93,358.88,8.7,6.4,0.035,629357.4,629357.4,27838,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376842,1678948.00
03/01/2017 09:00,2,0.561,ACTIVE,213.06,357.98,59.954,1488376803,"201051344001158","219011344069620",33.04,-3.00,0,334.24,375.71,18.8,16.3,0.124,617331.4,617331.4,28195,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376843,1678949.00
03/01/2017 09:00,2,0.602,ACTIVE,213.51,359.18,59.954,1488376803,"201051344000576","219011344069620",33.14,-2.00,0,333.63,377.52,20.2,17.5,0.119,629139.8,629139.8,27710,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376843,1678950.00
03/01/2017 09:00,2,0.402,ACTIVE,211.70,353.47,59.981,1488376803,"274151322000087","219011344069620",32.78,0.00,0,334.24,363.69,13.4,11.0,0.071,829851.8,829851.8,28069,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488376844,1678951.00
03/01/2017 09:15,2,0.658,ACTIVE,213.51,360.08,59.986,1488377703,"201051344000645","219011344069620",33.14,-1.00,0,335.44,370.00,22.1,19.4,0.146,628572.3,628572.3,27750,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377704,1678952.00
03/01/2017 09:15,2,0.424,ACTIVE,211.93,367.00,59.922,1488377703,"274151322000085","219011344069620",33.99,-0.50,0,336.94,372.11,14.6,12.2,0.084,856104.3,856104.3,27778,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377705,1678953.00
03/01/2017 09:15,2,0.777,ACTIVE,213.74,351.37,59.949,1488377703,"201051344000633","219011344069620",32.10,-2.00,0,333.63,363.09,25.3,22.5,0.172,616365.4,616365.4,28296,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377706,1678954.00
03/01/2017 09:15,2,0.541,ACTIVE,213.29,370.00,59.944,1488377703,"201051344000469","219011344069620",34.31,-2.50,0,332.73,380.52,18.8,16.2,0.102,619157.3,619157.3,28261,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377707,1678955.00
03/01/2017 09:15,2,0.516,ACTIVE,212.38,371.21,59.949,1488377703,"201051344000646","219011344069620",34.49,-3.00,0,333.33,379.62,18.1,15.5,0.102,614381.2,614381.2,28161,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377708,1678956.00
03/01/2017 09:15,2,0.359,ACTIVE,211.48,373.01,59.949,1488377703,"274151322000052","219011344069620",34.57,-0.50,0,334.24,382.33,12.6,10.2,0.062,886146.1,886146.1,27541,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377709,1678957.00
03/01/2017 09:15,2,0.449,ACTIVE,213.06,362.19,59.959,1488377703,"201051344000585","219011344069620",33.52,-2.00,0,333.63,378.72,15.2,12.8,0.084,624888.3,624888.3,28319,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377710,1678958.00
03/01/2017 09:15,2,0.307,ACTIVE,212.61,357.38,59.944,1488377703,"201051344001230","219011344069620",33.14,-2.50,0,333.03,361.89,10.3,8.1,0.040,617364.7,617364.7,28024,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377710,1678959.00
03/01/2017 09:15,2,0.357,ACTIVE,213.29,338.74,59.949,1488377703,"201051344000582","219011344069620",22.64,-3.00,0,333.63,343.25,8.2,6.0,0.031,609007.4,609007.4,28230,0,0,0,L,1122011218,0,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377711,1678960.00
03/01/2017 09:15,2,0.688,ACTIVE,212.16,367.00,59.959,1488377703,"201051344000955","219011344069620",33.89,-2.00,0,332.73,374.81,23.7,20.9,0.150,625597.9,625597.9,28124,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377712,1678961.00
03/01/2017 09:15,2,0.299,ACTIVE,211.70,460.78,59.944,1488377703,"274151322000094","219011344069620",44.03,0.00,0,335.74,472.50,13.4,11.0,0.071,729019.9,729019.9,28537,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377713,1678962.00
03/01/2017 09:15,2,0.729,ACTIVE,213.06,361.29,59.959,1488377703,"201051344000579","219011344069620",33.34,-1.50,0,335.14,373.31,24.6,21.9,0.164,635461.2,635461.2,28088,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377714,1678963.00
03/01/2017 09:15,2,0.238,ACTIVE,212.38,336.64,59.944,1488377703,"201051344000890","219011344069620",29.40,-2.50,0,300.27,341.45,7.1,5.0,0.013,621134.1,621134.1,28247,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377715,1678964.00
03/01/2017 09:15,2,0.549,ACTIVE,212.83,362.19,59.954,1488377703,"201051344000438","219011344069620",33.56,-2.50,0,333.03,379.02,18.7,16.1,0.093,622498.8,622498.8,28211,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377716,1678965.00
03/01/2017 09:15,2,0.361,ACTIVE,213.06,338.14,59.949,1488377703,"201051344000417","219011344069620",22.68,-3.00,0,332.13,343.55,8.4,6.2,0.018,602110.5,602110.5,28502,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377717,1678966.00
03/01/2017 09:15,2,0.211,ACTIVE,212.16,378.42,59.954,1488377703,"274151322000083","219011344069620",35.36,-0.50,0,336.04,380.22,7.6,5.4,0.027,877565.7,877565.7,27594,0,0,0,L,1151911521,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377718,1678967.00
03/01/2017 09:15,2,0.217,ACTIVE,212.38,380.22,59.922,1488377703,"274151322000076","219011344069620",35.60,-1.00,0,335.44,382.93,7.8,5.6,0.031,935102.3,935102.3,27693,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377719,1678968.00
03/01/2017 09:15,2,0.770,ACTIVE,213.06,350.77,59.944,1488377703,"201051344000868","219011344069620",32.10,-2.00,0,334.84,364.89,25.1,22.3,0.172,617779.2,617779.2,28289,0,0,0,L,1122011218,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377719,1678969.00
03/01/2017 09:15,2,0.262,ACTIVE,211.93,370.60,59.944,1488377703,"274151322000095","219011344069620",34.51,-1.50,0,336.34,376.01,9.2,6.9,0.044,926003.2,926003.2,27812,0,0,0,L,1151911521,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377720,1678970.00
03/01/2017 09:15,2,0.609,ACTIVE,213.06,342.95,59.907,1488377703,"201051344000988","219011344069620",22.09,-2.00,0,332.13,349.26,13.6,11.2,0.097,575501.0,575501.0,28319,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377721,1678971.00
03/01/2017 09:15,2,0.811,ACTIVE,212.61,351.37,59.949,1488377703,"201051344001025","219011344069620",32.14,-2.50,0,332.43,368.20,26.4,23.6,0.181,621976.5,621976.5,28416,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377722,1678972.00
03/01/2017 09:15,2,0.369,ACTIVE,213.29,363.09,59.954,1488377703,"201051344000458","219011344069620",33.81,-0.50,0,334.84,366.70,12.7,10.3,0.053,628363.2,628363.2,27906,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377723,1678973.00
03/01/2017 09:15,2,0.268,ACTIVE,213.74,341.15,59.949,1488377703,"201051344000853","219011344069620",30.28,-2.50,0,335.14,345.66,8.2,6.0,0.027,628342.2,628342.2,27749,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377724,1678974.00
03/01/2017 09:15,2,0.377,ACTIVE,213.06,373.01,59.949,1488377703,"201051344000685","219011344069620",34.79,-2.50,0,334.24,376.92,13.2,10.9,0.057,622264.2,622264.2,28089,0,0,0,L,1122011218,0,122.91,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377725,1678975.00
03/01/2017 09:15,2,0.449,ACTIVE,212.83,339.34,59.959,1488377703,"201051344000917","219011344069620",22.96,-1.50,0,331.83,344.76,10.4,8.2,0.049,619454.5,619454.5,28081,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377726,1678976.00
03/01/2017 09:15,2,0.408,ACTIVE,213.06,366.70,59.949,1488377703,"201051344001145","219011344069620",34.07,-2.50,0,334.84,377.52,14.1,11.7,0.080,626458.5,626458.5,27921,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377727,1678977.00
03/01/2017 09:15,2,0.818,ACTIVE,212.83,340.25,59.938,1488377703,"201051344000651","219011344069620",20.79,-4.00,0,333.03,348.66,17.3,14.7,0.115,616976.0,616976.0,28287,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377727,1678978.00
03/01/2017 09:15,2,0.207,ACTIVE,211.25,374.21,59.938,1488377703,"274151322000088","219011344069620",34.93,-0.50,0,336.04,376.01,7.3,5.1,0.031,840586.8,840586.8,27821,0,0,0,L,1151911521,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377728,1678979.00
03/01/2017 09:15,2,0.408,ACTIVE,212.61,447.55,59.944,1488377703,"274151322000068","219011344069620",42.54,2.00,0,336.64,458.37,17.6,15.0,0.093,729837.5,729837.5,28437,0,0,0,L,1151911521,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377729,1678980.00
03/01/2017 09:15,2,0.502,ACTIVE,212.38,357.68,59.949,1488377703,"201051344001135","219011344069620",33.08,-2.00,0,333.03,380.52,16.8,14.3,0.102,613008.8,613008.8,28314,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377730,1678981.00
03/01/2017 09:15,2,0.793,ACTIVE,212.83,355.28,59.954,1488377703,"201051344000594","219011344069620",32.50,-2.00,0,333.03,370.90,26.1,23.3,0.181,630461.9,630461.9,28162,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377731,1678982.00
03/01/2017 09:15,2,0.789,ACTIVE,212.83,353.77,59.938,1488377703,"201051344001203","219011344069620",32.42,-2.00,0,333.63,370.60,25.9,23.1,0.190,620580.6,620580.6,28354,0,0,0,L,1122011218,0,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377732,1678983.00
03/01/2017 09:15,2,0.207,ACTIVE,211.70,375.71,59.944,1488377703,"274151322000054","219011344069620",35.13,0.00,0,335.44,378.12,7.4,5.2,0.035,858100.4,858100.4,27719,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377733,1678984.00
03/01/2017 09:15,2,0.787,ACTIVE,213.51,347.76,59.944,1488377703,"201051344000867","219011344069620",31.81,-1.00,0,333.93,363.39,25.4,22.6,0.177,616867.8,616867.8,28322,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377734,1678985.00
03/01/2017 09:15,2,0.846,ACTIVE,212.61,352.27,59.954,1488377703,"201051344001093","219011344069620",32.20,-1.00,0,332.43,365.19,27.6,24.7,0.181,618337.5,618337.5,28177,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377735,1678986.00
03/01/2017 09:15,2,0.535,ACTIVE,213.06,363.99,59.954,1488377703,"201051344000900","219011344069620",33.62,-2.00,0,335.74,378.72,18.2,15.6,0.124,636399.2,636399.2,27661,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377736,1678987.00
