ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 09:15,2,0.609,ACTIVE,213.29,361.59,59.938,1488377703,"201051344000648","219011344069620",33.40,-2.50,0,333.93,373.31,20.7,18.1,0.124,626392.5,626392.5,27739,0,0,0,L,1122011218,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377737,1678988.00
03/01/2017 09:15,2,0.279,ACTIVE,213.29,339.65,59.938,1488377703,"201051344000569","219011344069620",31.31,-2.00,0,334.54,348.66,8.8,6.6,0.031,637871.7,637871.7,27641,0,0,0,L,1122011218,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377738,1678989.00
03/01/2017 09:15,2,0.293,ACTIVE,213.29,357.98,59.949,1488377703,"201051344000983","219011344069620",33.24,-2.00,0,334.54,366.10,9.9,7.6,0.044,629358.8,629358.8,27839,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377739,1678990.00
03/01/2017 09:15,2,0.639,ACTIVE,213.51,362.49,59.981,1488377703,"201051344001158","219011344069620",33.40,-2.50,0,336.34,374.81,21.6,18.9,0.146,617334.9,617334.9,28196,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377740,1678991.00
03/01/2017 09:15,2,0.676,ACTIVE,213.96,366.70,59.949,1488377703,"201051344000576","219011344069620",33.81,-1.50,0,335.14,375.41,23.1,20.4,0.141,629143.7,629143.7,27711,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377741,1678992.00
03/01/2017 09:15,2,0.463,ACTIVE,212.16,360.69,59.938,1488377703,"274151322000087","219011344069620",33.32,0.50,0,335.14,366.10,15.7,13.2,0.084,829854.2,829854.2,28070,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488377742,1678993.00
03/01/2017 09:30,2,0.889,ACTIVE,214.19,365.80,60.012,1488378604,"201051344000645","219011344069620",33.52,-0.50,0,336.34,382.03,30.2,27.2,0.212,628578.7,628578.7,27751,0,0,0,L,1122011218,0,122.46,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378605,1678994.00
03/01/2017 09:30,2,0.596,ACTIVE,212.16,370.90,59.928,1488378604,"274151322000085","219011344069620",34.21,0.00,0,335.74,379.62,20.7,18.1,0.124,856108.6,856108.6,27779,0,0,0,L,1151911521,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378606,1678995.00
03/01/2017 09:30,2,1.047,ACTIVE,214.41,356.78,59.949,1488378604,"201051344000633","219011344069620",32.34,-2.00,0,334.54,376.92,34.4,31.3,0.252,616372.8,616372.8,28297,0,0,0,L,1122011218,0,122.46,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378607,1678996.00
03/01/2017 09:30,2,0.729,ACTIVE,214.19,371.51,59.954,1488378604,"201051344000469","219011344069620",34.29,-2.00,0,332.73,385.03,25.4,22.6,0.164,619162.6,619162.6,28262,0,0,0,L,1122011218,0,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378608,1678997.00
03/01/2017 09:30,2,0.688,ACTIVE,213.29,375.71,59.954,1488378604,"201051344000646","219011344069620",34.73,-2.50,0,333.03,387.14,24.3,21.5,0.159,614386.4,614386.4,28162,0,0,0,L,1122011218,0,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378609,1678998.00
03/01/2017 09:30,2,0.484,ACTIVE,212.16,375.11,59.970,1488378604,"274151322000052","219011344069620",34.93,0.00,0,334.84,384.13,17.2,14.7,0.106,886149.6,886149.6,27542,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378610,1678999.00
03/01/2017 09:30,2,0.572,ACTIVE,213.51,372.71,59.965,1488378604,"201051344000585","219011344069620",34.55,-1.50,0,333.63,391.04,20.1,17.4,0.119,624892.4,624892.4,28320,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378611,1679000.00
03/01/2017 09:30,2,0.385,ACTIVE,213.29,360.69,59.959,1488378604,"201051344001230","219011344069620",33.46,-2.00,0,333.03,380.82,13.1,10.7,0.066,617367.3,617367.3,28025,0,0,0,L,1122011218,0,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378612,1679001.00
03/01/2017 09:30,2,0.445,ACTIVE,213.74,340.85,59.965,1488378604,"201051344000582","219011344069620",23.20,-3.00,0,332.73,345.66,10.5,8.2,0.049,609009.4,609009.4,28231,0,0,0,L,1122011218,0,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378613,1679002.00
03/01/2017 09:30,2,0.904,ACTIVE,213.29,369.40,59.959,1488378604,"201051344000955","219011344069620",33.97,-2.00,0,331.53,384.43,31.2,28.2,0.221,625604.7,625604.7,28125,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378613,1679003.00
03/01/2017 09:30,2,0.424,ACTIVE,212.38,474.00,59.959,1488378604,"274151322000094","219011344069620",45.09,1.00,0,336.04,483.02,19.4,16.8,0.115,729023.8,729023.8,28538,0,0,0,L,1151911521,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378614,1679004.00
03/01/2017 09:30,2,0.951,ACTIVE,213.74,367.00,59.959,1488378604,"201051344000579","219011344069620",33.68,-1.00,0,334.84,383.53,32.5,29.4,0.234,635468.3,635468.3,28089,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378615,1679005.00
03/01/2017 09:30,2,0.277,ALERT,213.29,352.27,59.965,1488378604,"201051344000890","219011344069620",32.78,-2.00,0,299.37,369.40,9.2,7.0,0.022,621135.8,621135.8,28248,0,0,0,L,1122011218,0,122.68,121.33,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378617,1679006.00
03/01/2017 09:30,2,0.695,ACTIVE,213.51,376.01,59.949,1488378604,"201051344000438","219011344069620",34.81,-2.00,0,333.63,389.54,24.5,21.8,0.150,622504.0,622504.0,28212,0,0,0,L,1122011218,0,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378618,1679007.00
03/01/2017 09:30,2,0.426,ACTIVE,213.74,339.95,59.965,1488378604,"201051344000417","219011344069620",22.82,-2.50,0,332.13,343.25,9.9,7.6,0.035,602112.3,602112.3,28503,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378619,1679008.00
03/01/2017 09:30,2,0.369,ACTIVE,212.38,376.31,59.959,1488378604,"274151322000083","219011344069620",35.19,0.00,0,334.84,391.64,13.2,10.8,0.071,877567.4,877567.4,27595,0,0,0,L,1151911521,0,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378620,1679009.00
03/01/2017 09:30,2,0.307,ACTIVE,212.83,382.03,59.954,1488378604,"274151322000076","219011344069620",35.76,0.00,0,336.34,389.54,11.2,8.8,0.057,935104.3,935104.3,27694,0,0,0,L,1151911521,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378621,1679010.00
03/01/2017 09:30,2,1.021,ACTIVE,213.51,355.88,59.959,1488378604,"201051344000868","219011344069620",32.38,-1.50,0,334.24,373.31,33.6,30.5,0.247,617786.6,617786.6,28290,0,0,0,L,1122011218,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378622,1679011.00
03/01/2017 09:30,2,0.359,ACTIVE,212.16,372.11,59.959,1488378604,"274151322000095","219011344069620",34.77,-1.00,0,334.84,380.82,12.6,10.3,0.066,926005.7,926005.7,27813,0,0,0,L,1151911521,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378623,1679012.00
03/01/2017 09:30,2,0.814,ACTIVE,213.74,345.36,59.965,1488378604,"201051344000988","219011344069620",22.19,-2.00,0,333.33,354.07,18.4,15.8,0.133,575504.8,575504.8,28320,0,0,0,L,1122011218,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378624,1679013.00
03/01/2017 09:30,2,1.062,ACTIVE,213.29,355.58,60.007,1488378604,"201051344001025","219011344069620",32.42,-2.50,0,332.73,376.31,34.9,31.8,0.256,621984.2,621984.2,28417,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378625,1679014.00
03/01/2017 09:30,2,0.484,ACTIVE,213.74,352.87,59.965,1488378604,"201051344000458","219011344069620",32.60,0.00,0,335.74,374.21,16.0,13.5,0.075,628366.6,628366.6,27907,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378626,1679015.00
03/01/2017 09:30,2,0.320,ACTIVE,214.19,343.55,59.959,1488378604,"201051344000853","219011344069620",31.67,-2.00,0,335.44,362.79,10.3,8.0,0.040,628344.2,628344.2,27750,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378627,1679016.00
03/01/2017 09:30,2,0.471,ACTIVE,213.51,375.11,59.986,1488378604,"201051344000685","219011344069620",34.95,-2.00,0,334.54,387.14,16.7,14.2,0.093,622267.6,622267.6,28090,0,0,0,L,1122011218,0,123.14,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378628,1679017.00
03/01/2017 09:30,2,0.545,ACTIVE,213.51,341.45,59.965,1488378604,"201051344000917","219011344069620",23.24,-1.00,0,332.13,347.76,12.9,10.5,0.075,619457.1,619457.1,28082,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378629,1679018.00
03/01/2017 09:30,2,0.490,ACTIVE,213.74,378.12,59.965,1488378604,"201051344001145","219011344069620",35.31,-2.00,0,336.04,389.24,17.5,15.0,0.102,626462.2,626462.2,27922,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378630,1679019.00
03/01/2017 09:30,2,1.062,ACTIVE,213.51,344.15,59.991,1488378604,"201051344000651","219011344069620",21.27,-3.50,0,332.73,353.47,22.9,20.2,0.159,616980.9,616980.9,28288,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378631,1679020.00
03/01/2017 09:30,2,0.367,ACTIVE,211.93,366.40,59.959,1488378604,"274151322000088","219011344069620",34.19,0.00,0,334.84,388.34,12.6,10.3,0.066,840588.4,840588.4,27822,0,0,0,L,1151911521,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378631,1679021.00
03/01/2017 09:30,2,0.547,ACTIVE,212.83,453.26,59.965,1488378604,"274151322000068","219011344069620",43.20,2.50,0,332.73,480.01,24.0,21.2,0.137,729842.6,729842.6,28438,0,0,0,L,1151911521,0,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378632,1679022.00
03/01/2017 09:30,2,0.639,ACTIVE,213.29,371.81,59.970,1488378604,"201051344001135","219011344069620",34.41,-2.00,0,332.43,387.14,22.3,19.6,0.141,613013.6,613013.6,28315,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378633,1679023.00
03/01/2017 09:30,2,1.039,ACTIVE,213.29,357.38,59.959,1488378604,"201051344000594","219011344069620",32.50,-2.00,0,333.03,377.52,34.2,31.1,0.247,630469.5,630469.5,28163,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378634,1679024.00
03/01/2017 09:30,2,1.045,ACTIVE,213.51,353.47,59.970,1488378604,"201051344001203","219011344069620",32.24,-2.00,0,333.93,376.62,34.1,31.0,0.265,620588.2,620588.2,28355,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378635,1679025.00
03/01/2017 09:30,2,0.391,ACTIVE,212.16,373.01,59.975,1488378604,"274151322000054","219011344069620",34.61,0.50,0,335.14,391.04,13.7,11.3,0.075,858102.3,858102.3,27720,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378636,1679026.00
03/01/2017 09:30,2,1.021,ACTIVE,214.19,352.27,59.959,1488378604,"201051344000867","219011344069620",32.08,-0.50,0,333.93,373.01,33.2,30.1,0.243,616875.2,616875.2,28323,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378637,1679027.00
03/01/2017 09:30,2,1.076,ACTIVE,213.51,357.38,59.970,1488378604,"201051344001093","219011344069620",32.54,-1.00,0,331.53,376.92,35.5,32.3,0.243,618345.4,618345.4,28178,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378638,1679028.00
03/01/2017 09:30,2,0.701,ACTIVE,213.51,373.01,59.965,1488378604,"201051344000900","219011344069620",34.45,-1.00,0,336.34,385.63,24.5,21.7,0.190,636404.5,636404.5,27662,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378639,1679029.00
03/01/2017 09:30,2,0.777,ACTIVE,214.19,365.80,59.986,1488378604,"201051344000648","219011344069620",33.70,-2.00,0,333.93,380.82,26.6,23.7,0.172,626398.3,626398.3,27740,0,0,0,L,1122011218,0,121.55,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378640,1679030.00
03/01/2017 09:30,2,0.322,ACTIVE,214.19,353.77,59.965,1488378604,"201051344000569","219011344069620",32.80,-1.50,0,334.84,362.79,10.7,8.4,0.040,637873.8,637873.8,27642,0,0,0,L,1122011218,0,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378641,1679031.00
03/01/2017 09:30,2,0.342,ACTIVE,213.74,369.40,59.996,1488378604,"201051344000983","219011344069620",34.37,-1.00,0,335.14,376.01,12.0,9.6,0.057,629361.2,629361.2,27840,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378641,1679032.00
03/01/2017 09:30,2,0.820,ACTIVE,214.19,367.00,59.981,1488378604,"201051344001158","219011344069620",33.73,-2.50,0,336.64,383.83,28.1,25.2,0.208,617341.1,617341.1,28197,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378642,1679033.00
03/01/2017 09:30,2,0.877,ACTIVE,214.41,369.40,59.975,1488378604,"201051344000576","219011344069620",33.91,-1.00,0,335.14,384.73,30.1,27.1,0.212,629150.3,629150.3,27712,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378643,1679034.00
03/01/2017 09:30,2,0.615,ACTIVE,212.38,363.09,59.970,1488378604,"274151322000087","219011344069620",33.64,1.50,0,334.84,373.91,21.0,18.3,0.128,829858.6,829858.6,28071,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488378644,1679035.00
03/01/2017 09:45,2,0.977,ACTIVE,213.74,367.00,59.991,1488379503,"201051344000645","219011344069620",33.56,0.00,0,337.54,381.42,33.2,30.1,0.239,628585.7,628585.7,27752,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379504,1679036.00
03/01/2017 09:45,2,0.658,ACTIVE,211.93,373.91,59.986,1488379503,"274151322000085","219011344069620",34.39,0.50,0,334.54,379.62,22.9,20.2,0.141,856113.2,856113.2,27780,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379505,1679037.00
03/01/2017 09:45,2,1.146,ACTIVE,213.96,356.78,59.991,1488379503,"201051344000633","219011344069620",32.34,-1.50,0,333.63,375.11,37.6,34.4,0.292,616380.7,616380.7,28298,0,0,0,L,1122011218,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379506,1679038.00
03/01/2017 09:45,2,0.779,ACTIVE,213.51,375.41,59.991,1488379503,"201051344000469","219011344069620",34.59,-2.00,0,334.54,385.33,27.3,24.4,0.190,619168.3,619168.3,28263,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379507,1679039.00
03/01/2017 09:45,2,0.760,ACTIVE,213.06,377.22,59.991,1488379503,"201051344000646","219011344069620",34.81,-2.00,0,333.63,386.83,26.8,23.9,0.186,614391.9,614391.9,28163,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379508,1679040.00
03/01/2017 09:45,2,0.535,ACTIVE,211.70,376.31,59.981,1488379503,"274151322000052","219011344069620",35.03,0.50,0,334.54,383.83,18.9,16.3,0.106,886153.3,886153.3,27543,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379508,1679041.00
03/01/2017 09:45,2,0.617,ACTIVE,213.51,380.52,59.991,1488379503,"201051344000585","219011344069620",35.33,-1.00,0,334.24,390.74,22.1,19.4,0.141,624896.9,624896.9,28321,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379509,1679042.00
03/01/2017 09:45,2,0.412,ACTIVE,213.06,369.40,59.991,1488379503,"201051344001230","219011344069620",34.31,-1.50,0,334.54,382.03,14.3,11.9,0.071,617370.1,617370.1,28026,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379510,1679043.00
03/01/2017 09:45,2,0.484,ACTIVE,213.74,341.15,59.991,1488379503,"201051344000582","219011344069620",23.24,-2.50,0,334.54,345.96,11.4,9.1,0.053,609011.4,609011.4,28232,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379511,1679044.00
03/01/2017 09:45,2,1.004,ACTIVE,212.83,369.40,59.986,1488379503,"201051344000955","219011344069620",33.83,-1.50,0,334.24,384.43,34.5,31.3,0.252,625612.0,625612.0,28126,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379512,1679045.00
03/01/2017 09:45,2,0.469,ACTIVE,211.93,477.91,59.981,1488379503,"274151322000094","219011344069620",45.54,2.00,0,336.94,483.02,21.7,19.0,0.124,729028.1,729028.1,28539,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379513,1679046.00
03/01/2017 09:45,2,1.039,ACTIVE,213.51,369.70,59.991,1488379503,"201051344000579","219011344069620",33.85,-0.50,0,333.93,383.23,35.7,32.5,0.261,635475.8,635475.8,28090,0,0,0,L,1122011218,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379514,1679047.00
03/01/2017 09:45,2,0.291,ACTIVE,213.06,374.51,59.991,1488379503,"201051344000890","219011344069620",35.07,-1.50,0,333.93,377.22,10.4,8.1,0.027,621137.6,621137.6,28250,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379515,1679048.00
03/01/2017 09:45,2,0.766,ACTIVE,213.51,377.82,59.975,1488379503,"201051344000438","219011344069620",34.97,-1.50,0,334.24,389.24,27.1,24.3,0.177,622509.6,622509.6,28213,0,0,0,L,1122011218,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379516,1679049.00
03/01/2017 09:45,2,0.465,ACTIVE,213.51,340.85,59.986,1488379503,"201051344000417","219011344069620",22.64,-2.50,0,333.63,345.66,10.7,8.4,0.049,602114.3,602114.3,28504,0,0,0,L,1122011218,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379517,1679050.00
03/01/2017 09:45,2,0.412,ACTIVE,211.93,379.32,59.986,1488379503,"274151322000083","219011344069620",35.27,0.50,0,336.04,383.53,14.7,12.3,0.084,877570.2,877570.2,27596,0,0,0,L,1151911521,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379518,1679051.00
03/01/2017 09:45,2,0.338,ACTIVE,212.83,383.53,59.991,1488379503,"274151322000076","219011344069620",35.88,0.50,0,336.64,389.54,12.4,10.0,0.066,935106.6,935106.6,27695,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379518,1679052.00
03/01/2017 09:45,2,1.146,ACTIVE,213.51,352.27,60.002,1488379503,"201051344000868","219011344069620",31.93,-1.50,0,333.63,373.91,37.1,33.9,0.283,617794.4,617794.4,28291,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379519,1679053.00
03/01/2017 09:45,2,0.404,ACTIVE,212.16,371.81,59.981,1488379503,"274151322000095","219011344069620",34.69,-0.50,0,335.14,381.73,14.2,11.8,0.080,926008.3,926008.3,27814,0,0,0,L,1151911521,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379520,1679054.00
03/01/2017 09:45,2,0.896,ACTIVE,213.51,345.06,59.986,1488379503,"201051344000988","219011344069620",22.17,-1.50,0,334.54,355.58,20.1,17.5,0.159,575508.8,575508.8,28321,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379521,1679055.00
03/01/2017 09:45,2,1.180,ACTIVE,213.06,356.48,59.975,1488379503,"201051344001025","219011344069620",32.38,-2.50,0,333.33,376.92,38.7,35.5,0.292,621992.4,621992.4,28418,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379522,1679056.00
03/01/2017 09:45,2,0.508,ACTIVE,213.51,359.78,59.996,1488379503,"201051344000458","219011344069620",33.34,0.50,0,336.04,373.61,17.2,14.6,0.088,628370.0,628370.0,27908,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379523,1679057.00
03/01/2017 09:45,2,0.340,ACTIVE,213.96,345.06,59.991,1488379503,"201051344000853","219011344069620",31.95,-2.00,0,337.24,363.39,11.0,8.7,0.053,628346.2,628346.2,27751,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379524,1679058.00
03/01/2017 09:45,2,0.514,ACTIVE,213.51,367.30,59.991,1488379503,"201051344000685","219011344069620",34.03,-1.50,0,335.14,388.34,17.8,15.3,0.106,622271.2,622271.2,28091,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379525,1679059.00
03/01/2017 09:45,2,0.617,ACTIVE,213.51,342.65,60.002,1488379503,"201051344000917","219011344069620",23.08,-1.00,0,333.03,349.26,14.5,12.1,0.093,619459.9,619459.9,28083,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379526,1679060.00
03/01/2017 09:45,2,0.561,ACTIVE,213.51,379.32,60.023,1488379503,"201051344001145","219011344069620",35.27,-1.50,0,336.04,389.54,20.1,17.5,0.137,626466.2,626466.2,27923,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379527,1679061.00
03/01/2017 09:45,2,1.186,ACTIVE,213.51,344.15,60.018,1488379503,"201051344000651","219011344069620",21.25,-3.00,0,334.54,355.28,25.5,22.7,0.186,616986.1,616986.1,28289,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379527,1679062.00
03/01/2017 09:45,2,0.404,ACTIVE,211.70,370.60,59.970,1488379503,"274151322000088","219011344069620",34.51,0.50,0,335.14,377.52,14.1,11.7,0.075,840591.1,840591.1,27823,0,0,0,L,1151911521,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379528,1679063.00
03/01/2017 09:45,2,0.600,ACTIVE,212.83,463.48,60.018,1488379503,"274151322000068","219011344069620",44.05,3.30,0,333.03,479.41,26.8,24.0,0.164,729848.1,729848.1,28439,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379529,1679064.00
03/01/2017 09:45,2,0.715,ACTIVE,213.06,374.81,60.002,1488379503,"201051344001135","219011344069620",34.71,-1.50,0,333.93,387.74,25.1,22.3,0.168,613018.7,613018.7,28316,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379530,1679065.00
03/01/2017 09:45,2,1.168,ACTIVE,213.06,353.77,60.039,1488379503,"201051344000594","219011344069620",31.97,-1.50,0,332.43,378.12,37.8,34.6,0.283,630477.6,630477.6,28164,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379531,1679066.00
03/01/2017 09:45,2,1.156,ACTIVE,213.51,357.08,59.991,1488379503,"201051344001203","219011344069620",32.46,-1.50,0,334.54,377.52,38.0,34.8,0.301,620596.2,620596.2,28356,0,0,0,L,1122011218,0,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379532,1679067.00
03/01/2017 09:45,2,0.434,ACTIVE,211.93,374.21,59.986,1488379503,"274151322000054","219011344069620",34.77,1.00,0,335.14,380.22,15.3,12.8,0.093,858105.2,858105.2,27721,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379533,1679068.00
03/01/2017 09:45,2,1.119,ACTIVE,213.74,357.68,59.996,1488379503,"201051344000867","219011344069620",32.52,-0.50,0,333.93,373.31,36.9,33.7,0.274,616883.0,616883.0,28324,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379534,1679069.00
03/01/2017 09:45,2,1.201,ACTIVE,213.29,357.68,59.996,1488379503,"201051344001093","219011344069620",32.40,-0.50,0,333.33,376.01,39.5,36.2,0.283,618353.8,618353.8,28179,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379535,1679070.00
03/01/2017 09:45,2,0.787,ACTIVE,213.29,375.11,59.996,1488379503,"201051344000900","219011344069620",34.51,-0.50,0,336.64,386.83,27.5,24.6,0.212,636410.2,636410.2,27663,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379536,1679071.00
03/01/2017 09:45,2,0.854,ACTIVE,213.74,368.50,59.959,1488379503,"201051344000648","219011344069620",33.89,-1.50,0,334.54,382.03,29.4,26.4,0.199,626404.4,626404.4,27741,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379537,1679072.00
03/01/2017 09:45,2,0.342,ACTIVE,213.74,355.28,59.991,1488379503,"201051344000569","219011344069620",32.98,-1.00,0,335.74,362.79,11.4,9.1,0.049,637875.9,637875.9,27643,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379538,1679073.00
03/01/2017 09:45,2,0.381,ACTIVE,213.51,367.90,59.986,1488379503,"201051344000983","219011344069620",34.19,-1.00,0,336.64,375.41,13.3,10.9,0.071,629363.7,629363.7,27841,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379539,1679074.00
03/01/2017 09:45,2,0.902,ACTIVE,213.74,370.00,59.991,1488379503,"201051344001158","219011344069620",33.89,-2.00,0,336.34,383.83,31.0,28.0,0.234,617347.6,617347.6,28198,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379540,1679075.00
03/01/2017 09:45,2,0.980,ACTIVE,214.19,369.10,59.991,1488379503,"201051344000576","219011344069620",33.77,0.00,0,336.04,383.23,33.6,30.5,0.239,629157.4,629157.4,27713,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379541,1679076.00
03/01/2017 09:45,2,0.715,ACTIVE,212.16,367.60,59.991,1488379503,"274151322000087","219011344069620",33.72,2.00,0,332.13,374.21,24.4,21.7,0.137,829863.6,829863.6,28072,0,0,0,L,1151911521,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488379541,1679077.00
03/01/2017 10:00,2,1.443,ACTIVE,214.19,371.21,59.965,1488380403,"201051344000645","219011344069620",33.68,0.50,0,335.74,393.75,49.3,45.7,0.384,628594.3,628594.3,27753,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380405,1679078.00
03/01/2017 10:00,2,1.035,ACTIVE,211.93,373.01,59.975,1488380403,"274151322000085","219011344069620",34.57,1.00,0,331.53,387.74,36.3,33.1,0.230,856119.2,856119.2,27781,0,0,0,L,1151911521,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380405,1679079.00
03/01/2017 10:00,2,1.695,ACTIVE,214.19,364.59,59.933,1488380403,"201051344000633","219011344069620",32.62,-1.00,0,335.44,386.83,56.0,52.2,0.460,616390.6,616390.6,28299,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380406,1679080.00
03/01/2017 10:00,2,1.125,ACTIVE,213.96,381.73,59.975,1488380403,"201051344000469","219011344069620",34.97,-1.50,0,335.74,396.45,39.9,36.5,0.296,619175.3,619175.3,28264,0,0,0,L,1122011218,0,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380407,1679081.00
03/01/2017 10:00,2,1.088,ACTIVE,212.61,382.93,59.981,1488380403,"201051344000646","219011344069620",35.13,-1.50,0,332.13,397.66,38.8,35.5,0.292,614398.8,614398.8,28164,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380408,1679082.00
03/01/2017 10:00,2,0.805,ACTIVE,211.70,384.13,59.959,1488380403,"274151322000052","219011344069620",35.48,1.00,0,335.14,393.15,29.0,26.1,0.172,886158.1,886158.1,27544,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380409,1679083.00
03/01/2017 10:00,2,0.887,ACTIVE,213.06,384.43,59.975,1488380403,"201051344000585","219011344069620",35.50,-0.50,0,332.13,397.05,31.9,28.9,0.230,624902.5,624902.5,28322,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380410,1679084.00
03/01/2017 10:00,2,0.590,ACTIVE,212.83,371.81,59.975,1488380403,"201051344001230","219011344069620",34.43,-1.00,0,332.43,392.85,20.7,18.0,0.128,617373.6,617373.6,28027,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380411,1679085.00
03/01/2017 10:00,2,0.650,ACTIVE,213.51,341.75,59.981,1488380403,"201051344000582","219011344069620",23.22,-2.50,0,334.54,348.06,15.4,12.9,0.097,609013.9,609013.9,28233,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380412,1679086.00
03/01/2017 10:00,2,1.486,ACTIVE,212.61,379.32,59.981,1488380403,"201051344000955","219011344069620",34.41,-1.00,0,332.73,397.35,51.8,48.1,0.411,625621.0,625621.0,28127,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380413,1679087.00
03/01/2017 10:00,2,0.828,ACTIVE,212.16,487.53,59.965,1488380403,"274151322000094","219011344069620",46.00,2.00,0,332.43,492.03,38.7,35.4,0.256,729033.9,729033.9,28540,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380414,1679088.00
03/01/2017 10:00,2,1.650,ACTIVE,213.96,376.92,59.986,1488380403,"201051344000579","219011344069620",34.05,-0.50,0,334.54,396.75,56.9,53.0,0.451,635485.3,635485.3,28091,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380414,1679089.00
03/01/2017 10:00,2,0.299,ACTIVE,212.61,390.74,59.975,1488380403,"201051344000890","219011344069620",36.76,-1.00,0,333.63,393.15,11.1,8.8,0.027,621139.7,621139.7,28251,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380415,1679090.00
03/01/2017 10:00,2,1.139,ACTIVE,213.06,385.63,59.965,1488380403,"201051344000438","219011344069620",35.48,-1.00,0,334.84,399.76,40.9,37.5,0.301,622516.6,622516.6,28214,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380416,1679091.00
03/01/2017 10:00,2,0.609,ACTIVE,213.06,340.55,60.018,1488380403,"201051344000417","219011344069620",23.32,-2.00,0,333.93,346.26,14.4,12.0,0.080,602116.6,602116.6,28505,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380417,1679092.00
03/01/2017 10:00,2,0.682,ACTIVE,211.70,387.44,59.975,1488380403,"274151322000083","219011344069620",35.84,1.00,0,335.44,391.94,24.9,22.1,0.159,877573.8,877573.8,27597,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380418,1679093.00
03/01/2017 10:00,2,0.568,ACTIVE,212.61,390.44,59.975,1488380403,"274151322000076","219011344069620",36.46,1.00,0,336.64,398.56,20.9,18.3,0.124,935109.6,935109.6,27696,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380419,1679094.00
03/01/2017 10:00,2,1.893,ACTIVE,213.51,365.80,59.986,1488380403,"201051344000868","219011344069620",32.62,-1.00,0,333.93,387.74,62.5,58.4,0.499,617804.2,617804.2,28292,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380420,1679095.00
03/01/2017 10:00,2,0.682,ACTIVE,211.70,382.93,59.981,1488380403,"274151322000095","219011344069620",35.84,0.00,0,335.44,392.25,24.7,21.9,0.146,926011.8,926011.8,27815,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380421,1679096.00
03/01/2017 10:00,2,1.520,ACTIVE,213.74,349.86,59.949,1488380403,"201051344000988","219011344069620",22.60,-1.00,0,333.63,363.69,34.9,31.7,0.270,575514.0,575514.0,28322,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380422,1679097.00
03/01/2017 10:00,2,1.912,ACTIVE,212.83,364.89,60.018,1488380403,"201051344001025","219011344069620",32.64,-1.50,0,333.03,393.15,63.2,59.1,0.504,622002.7,622002.7,28419,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380423,1679098.00
03/01/2017 10:00,2,0.801,ACTIVE,213.74,372.11,60.012,1488380403,"201051344000458","219011344069620",34.39,1.00,0,335.44,382.63,27.9,25.1,0.194,628374.3,628374.3,27909,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380424,1679099.00
03/01/2017 10:00,2,0.516,ACTIVE,214.19,359.48,59.965,1488380403,"201051344000853","219011344069620",33.22,-1.50,0,338.14,372.71,17.4,14.9,0.102,628348.8,628348.8,27752,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380425,1679100.00
03/01/2017 10:00,2,0.779,ACTIVE,213.06,390.74,59.975,1488380403,"201051344000685","219011344069620",36.28,-1.00,0,332.43,400.36,28.6,25.7,0.203,622275.7,622275.7,28092,0,0,0,L,1122011218,0,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380426,1679101.00
03/01/2017 10:00,2,0.998,ACTIVE,213.29,344.45,59.970,1488380403,"201051344000917","219011344069620",23.60,-0.50,0,333.93,354.37,23.9,21.2,0.177,619463.4,619463.4,28084,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380427,1679102.00
03/01/2017 10:00,2,0.881,ACTIVE,213.06,386.53,59.965,1488380403,"201051344001145","219011344069620",35.80,-1.00,0,335.74,400.06,31.9,28.9,0.230,626471.3,626471.3,27924,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380428,1679103.00
03/01/2017 10:00,2,1.902,ACTIVE,213.29,348.06,59.965,1488380403,"201051344000651","219011344069620",21.37,-2.50,0,334.54,365.19,41.2,37.9,0.323,616992.8,616992.8,28290,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380429,1679104.00
03/01/2017 10:00,2,0.680,ACTIVE,211.70,379.62,59.970,1488380403,"274151322000088","219011344069620",35.07,1.00,0,334.24,388.34,24.1,21.3,0.146,840594.6,840594.6,27824,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380429,1679105.00
03/01/2017 10:00,2,0.980,ACTIVE,212.38,480.01,59.959,1488380403,"274151322000068","219011344069620",45.74,4.00,0,333.63,493.84,45.8,42.3,0.292,729855.3,729855.3,28440,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380430,1679106.00
03/01/2017 10:00,2,1.100,ACTIVE,212.61,383.83,59.970,1488380403,"201051344001135","219011344069620",35.31,-1.00,0,333.03,400.06,39.2,35.9,0.305,613025.2,613025.2,28317,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380431,1679107.00
03/01/2017 10:00,2,1.904,ACTIVE,213.29,367.60,59.959,1488380403,"201051344000594","219011344069620",32.78,-1.00,0,333.03,395.25,63.2,59.1,0.508,630487.7,630487.7,28165,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380432,1679108.00
03/01/2017 10:00,2,1.885,ACTIVE,213.29,364.59,59.981,1488380403,"201051344001203","219011344069620",32.60,-1.00,0,335.14,392.85,62.2,58.1,0.513,620606.5,620606.5,28357,0,0,0,L,1122011218,0,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380433,1679109.00
03/01/2017 10:00,2,0.723,ACTIVE,211.70,382.33,59.981,1488380403,"274151322000054","219011344069620",35.42,2.00,0,335.14,391.64,25.9,23.1,0.164,858109.1,858109.1,27722,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380434,1679110.00
03/01/2017 10:00,2,1.854,ACTIVE,213.96,366.40,59.981,1488380403,"201051344000867","219011344069620",32.80,0.00,0,334.54,391.04,61.6,57.5,0.495,616893.0,616893.0,28325,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380435,1679111.00
03/01/2017 10:00,2,1.908,ACTIVE,213.06,367.30,59.965,1488380403,"201051344001093","219011344069620",32.82,0.00,0,332.13,391.34,63.4,59.3,0.495,618364.4,618364.4,28180,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380436,1679112.00
03/01/2017 10:00,2,1.355,ACTIVE,213.74,383.83,59.965,1488380403,"201051344000900","219011344069620",34.99,0.00,0,336.94,401.86,48.1,44.5,0.389,636417.6,636417.6,27664,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380437,1679113.00
03/01/2017 10:00,2,1.406,ACTIVE,213.96,379.02,59.949,1488380403,"201051344000648","219011344069620",34.47,-1.50,0,336.34,399.16,49.1,45.5,0.376,626412.1,626412.1,27742,0,0,0,L,1122011218,0,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380438,1679114.00
03/01/2017 10:00,2,0.520,ACTIVE,213.74,364.89,59.991,1488380403,"201051344000569","219011344069620",33.79,-1.00,0,336.34,373.61,17.8,15.2,0.097,637878.6,637878.6,27644,0,0,0,L,1122011218,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380439,1679115.00
03/01/2017 10:00,2,0.609,ACTIVE,213.74,376.62,59.959,1488380403,"201051344000983","219011344069620",34.93,-0.50,0,336.04,385.33,21.6,19.0,0.146,629366.8,629366.8,27842,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380440,1679116.00
03/01/2017 10:00,2,1.541,ACTIVE,213.96,381.12,59.949,1488380403,"201051344001158","219011344069620",34.49,-1.50,0,336.04,401.56,54.0,50.2,0.438,617356.0,617356.0,28199,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380440,1679117.00
03/01/2017 10:00,2,1.627,ACTIVE,214.41,380.82,59.970,1488380403,"201051344000576","219011344069620",34.43,0.00,0,335.44,402.46,56.8,52.9,0.442,629166.4,629166.4,27714,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380441,1679118.00
03/01/2017 10:00,2,1.285,ACTIVE,211.93,374.21,59.954,1488380403,"274151322000087","219011344069620",34.45,3.00,0,332.13,388.34,44.9,41.4,0.283,829870.2,829870.2,28073,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488380442,1679119.00
03/01/2017 10:15,2,2.994,ACTIVE,215.54,378.12,59.986,1488381304,"201051344000645","219011344069620",34.41,2.50,0,355.88,412.38,104.3,98.7,0.464,628609.7,628609.7,27754,0,0,0,L,1122011218,0,123.14,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381305,1679120.00
03/01/2017 10:15,2,2.240,ACTIVE,212.38,379.62,59.991,1488381304,"274151322000085","219011344069620",34.81,2.50,0,364.89,407.57,79.0,74.3,0.530,856130.6,856130.6,27782,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381306,1679121.00
03/01/2017 10:15,2,3.496,ACTIVE,215.32,366.70,59.996,1488381304,"201051344000633","219011344069620",32.96,1.00,0,330.93,403.97,116.8,110.8,0.548,616408.1,616408.1,28300,0,0,0,L,1122011218,0,123.14,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381306,1679122.00
03/01/2017 10:15,2,2.252,ACTIVE,215.32,386.83,59.981,1488381304,"201051344000469","219011344069620",35.60,-1.00,0,363.99,422.60,80.9,76.2,0.376,619187.5,619187.5,28265,0,0,0,L,1122011218,0,122.46,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381307,1679123.00
03/01/2017 10:15,2,1.932,ACTIVE,213.51,394.65,59.991,1488381304,"201051344000646","219011344069620",35.58,-1.00,0,368.50,421.70,69.7,65.3,0.566,614410.1,614410.1,28165,0,0,0,L,1122011218,0,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381308,1679124.00
03/01/2017 10:15,2,1.559,ACTIVE,212.16,393.45,59.991,1488381304,"274151322000052","219011344069620",36.04,2.00,0,334.24,410.88,57.0,53.0,0.376,886166.7,886166.7,27545,0,0,0,L,1151911521,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381309,1679125.00
03/01/2017 10:15,2,3.262,ACTIVE,213.96,358.28,60.002,1488381304,"201051344000585","219011344069620",21.57,0.00,0,335.44,405.17,71.2,66.8,0.588,624912.9,624912.9,28323,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381310,1679126.00
03/01/2017 10:15,2,1.014,ACTIVE,213.51,390.14,59.991,1488381304,"201051344001230","219011344069620",35.98,0.00,0,335.14,409.68,36.9,33.7,0.278,617379.3,617379.3,28028,0,0,0,L,1122011218,0,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381311,1679127.00
03/01/2017 10:15,2,1.102,ACTIVE,214.41,345.96,59.986,1488381304,"201051344000582","219011344069620",24.13,-2.00,0,334.24,357.68,27.0,24.1,0.194,609018.1,609018.1,28234,0,0,0,L,1122011218,0,122.91,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381312,1679128.00
03/01/2017 10:15,2,2.639,ACTIVE,213.29,381.42,59.949,1488381304,"201051344000955","219011344069620",34.83,1.00,0,361.59,416.89,93.0,87.9,0.424,625635.9,625635.9,28128,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381313,1679129.00
03/01/2017 10:15,2,1.859,ACTIVE,212.16,487.23,59.975,1488381304,"274151322000094","219011344069620",46.10,6.00,0,464.68,508.27,86.8,81.9,0.318,729046.3,729046.3,28541,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381314,1679130.00
