ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 10:15,2,3.207,ACTIVE,215.32,374.21,59.991,1488381304,"201051344000579","219011344069620",34.05,2.00,0,357.08,411.78,110.8,105.0,0.508,635502.0,635502.0,28092,0,0,0,L,1122011218,0,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381315,1679131.00
03/01/2017 10:15,2,0.305,ACTIVE,213.51,398.86,59.975,1488381304,"201051344000890","219011344069620",37.61,0.00,0,334.54,402.16,11.7,9.3,0.031,621141.9,621141.9,28252,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381316,1679132.00
03/01/2017 10:15,2,1.916,ACTIVE,213.74,395.55,59.986,1488381304,"201051344000438","219011344069620",35.82,-0.50,0,371.81,421.70,69.5,65.2,0.557,622527.9,622527.9,28215,0,0,0,L,1122011218,0,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381317,1679133.00
03/01/2017 10:15,2,0.896,ACTIVE,213.74,344.15,59.975,1488381304,"201051344000417","219011344069620",23.68,-1.50,0,332.13,352.57,21.5,18.8,0.146,602120.1,602120.1,28506,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381317,1679134.00
03/01/2017 10:15,2,1.248,ACTIVE,212.38,395.55,59.975,1488381304,"274151322000083","219011344069620",36.22,2.00,0,333.33,406.37,46.0,42.4,0.309,877580.6,877580.6,27598,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381318,1679135.00
03/01/2017 10:15,2,1.031,ACTIVE,212.83,403.37,59.970,1488381304,"274151322000076","219011344069620",37.11,2.00,0,333.63,412.68,38.8,35.5,0.252,935115.2,935115.2,27697,0,0,0,L,1151911521,0,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381319,1679136.00
03/01/2017 10:15,2,3.504,ACTIVE,214.64,364.29,59.986,1488381304,"201051344000868","219011344069620",32.80,0.00,0,329.73,400.06,116.3,110.4,0.530,617821.9,617821.9,28293,0,0,0,L,1122011218,0,122.46,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381320,1679137.00
03/01/2017 10:15,2,1.227,ACTIVE,212.38,398.26,59.965,1488381304,"274151322000095","219011344069620",36.32,1.00,0,332.73,408.78,45.1,41.6,0.292,926018.5,926018.5,27816,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381321,1679138.00
03/01/2017 10:15,2,2.789,ACTIVE,214.87,357.38,59.970,1488381304,"201051344000988","219011344069620",22.80,-0.50,0,334.84,383.23,64.6,60.4,0.530,575523.5,575523.5,28323,0,0,0,L,1122011218,0,122.46,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381322,1679139.00
03/01/2017 10:15,2,3.271,ACTIVE,213.74,363.09,59.981,1488381304,"201051344001025","219011344069620",32.78,0.00,0,336.64,402.46,108.6,102.9,0.491,622020.2,622020.2,28420,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381323,1679140.00
03/01/2017 10:15,2,1.348,ACTIVE,215.09,382.63,60.023,1488381304,"201051344000458","219011344069620",34.89,2.00,0,336.34,400.96,47.8,44.2,0.380,628381.6,628381.6,27910,0,0,0,L,1122011218,0,122.68,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381324,1679141.00
03/01/2017 10:15,2,0.838,ACTIVE,215.54,375.11,59.938,1488381304,"201051344000853","219011344069620",34.53,-0.50,0,338.44,387.14,29.3,26.4,0.203,628353.1,628353.1,27753,0,0,0,L,1122011218,0,123.14,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381325,1679142.00
03/01/2017 10:15,2,1.273,ACTIVE,213.74,397.05,60.012,1488381304,"201051344000685","219011344069620",36.44,0.00,0,328.22,415.99,47.0,43.4,0.371,622283.2,622283.2,28093,0,0,0,L,1122011218,0,123.14,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381326,1679143.00
03/01/2017 10:15,2,1.746,ACTIVE,213.96,350.17,59.922,1488381304,"201051344000917","219011344069620",23.44,0.50,0,332.43,367.90,41.5,38.1,0.336,619469.8,619469.8,28085,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381327,1679144.00
03/01/2017 10:15,2,1.484,ACTIVE,213.74,394.95,60.018,1488381304,"201051344001145","219011344069620",36.20,0.00,0,337.24,417.79,54.5,50.7,0.429,626480.0,626480.0,27925,0,0,0,L,1122011218,0,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381328,1679145.00
03/01/2017 10:15,2,3.283,ACTIVE,213.96,357.38,59.933,1488381304,"201051344000651","219011344069620",21.65,-1.50,0,333.63,385.63,72.0,67.6,0.583,617004.3,617004.3,28291,0,0,0,L,1122011218,0,123.14,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381328,1679146.00
03/01/2017 10:15,2,1.275,ACTIVE,211.93,386.83,59.965,1488381304,"274151322000088","219011344069620",35.90,2.00,0,332.73,404.87,46.3,42.7,0.292,840601.5,840601.5,27825,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381329,1679147.00
03/01/2017 10:15,2,0.398,ALERT,212.83,504.06,59.975,1488381304,"274151322000068","219011344069620",49.54,6.00,0,386.23,513.98,20.3,17.7,0.110,729867.4,729867.4,28441,0,0,0,L,1151911521,0,122.23,122.91,0001,3,0,0,0,0,0,0,147,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381331,1679148.00
03/01/2017 10:15,2,1.832,ACTIVE,213.51,392.55,59.970,1488381304,"201051344001135","219011344069620",35.54,0.00,0,331.53,419.00,66.0,61.8,0.539,613036.1,613036.1,28318,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381332,1679149.00
03/01/2017 10:15,2,3.510,ACTIVE,214.41,366.10,59.949,1488381304,"201051344000594","219011344069620",33.02,1.00,0,333.03,403.37,117.3,111.3,0.526,630505.9,630505.9,28166,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381333,1679150.00
03/01/2017 10:15,2,3.283,ACTIVE,213.96,362.49,60.002,1488381304,"201051344001203","219011344069620",32.76,1.50,0,328.82,400.06,108.9,103.2,0.499,620624.1,620624.1,28358,0,0,0,L,1122011218,0,123.14,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381334,1679151.00
03/01/2017 10:15,2,1.350,ACTIVE,212.16,386.23,59.970,1488381304,"274151322000054","219011344069620",35.68,3.00,0,335.74,405.17,49.0,45.4,0.323,858116.4,858116.4,27723,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381335,1679152.00
03/01/2017 10:15,2,3.500,ACTIVE,215.09,362.19,59.954,1488381304,"201051344000867","219011344069620",32.66,3.00,0,329.73,400.06,115.8,109.8,0.521,616910.7,616910.7,28326,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381336,1679153.00
03/01/2017 10:15,2,3.264,ACTIVE,213.74,366.40,59.959,1488381304,"201051344001093","219011344069620",33.10,1.50,0,334.24,401.26,109.5,103.8,0.486,618382.2,618382.2,28181,0,0,0,L,1122011218,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381337,1679154.00
03/01/2017 10:15,2,2.555,ACTIVE,215.09,383.23,59.965,1488381304,"201051344000900","219011344069620",35.11,2.00,0,357.38,422.30,91.0,85.9,0.411,636431.2,636431.2,27665,0,0,0,L,1122011218,0,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381338,1679155.00
03/01/2017 10:15,2,2.547,ACTIVE,215.09,380.52,59.954,1488381304,"201051344000648","219011344069620",34.85,0.50,0,362.19,417.19,89.8,84.8,0.402,626425.9,626425.9,27743,0,0,0,L,1122011218,0,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381339,1679156.00
03/01/2017 10:15,2,0.875,ACTIVE,215.09,369.40,59.970,1488381304,"201051344000569","219011344069620",33.95,0.00,0,338.14,383.23,30.1,27.1,0.212,637883.1,637883.1,27645,0,0,0,L,1122011218,0,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381340,1679157.00
03/01/2017 10:15,2,1.010,ACTIVE,215.09,385.03,59.975,1488381304,"201051344000983","219011344069620",35.44,0.50,0,337.54,399.46,36.4,33.2,0.287,629372.3,629372.3,27843,0,0,0,L,1122011218,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381341,1679158.00
03/01/2017 10:15,2,2.789,ACTIVE,215.32,380.82,59.975,1488381304,"201051344001158","219011344069620",34.77,0.50,0,361.59,416.29,98.1,92.7,0.451,617371.0,617371.0,28200,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381341,1679159.00
03/01/2017 10:15,2,2.975,ACTIVE,215.54,378.42,59.981,1488381304,"201051344000576","219011344069620",34.47,1.50,0,357.98,414.79,103.8,98.3,0.468,629182.4,629182.4,27715,0,0,0,L,1122011218,0,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381342,1679160.00
03/01/2017 10:15,2,2.406,ACTIVE,212.61,376.01,59.975,1488381304,"274151322000087","219011344069620",34.73,7.00,0,334.24,405.77,84.7,79.8,0.305,829883.0,829883.0,28074,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488381343,1679161.00
03/01/2017 10:30,2,5.838,ACTIVE,217.35,364.59,60.023,1488382203,"201051344000645","219011344069620",31.87,6.70,0,337.84,411.78,188.2,179.8,0.849,628641.9,628641.9,27755,0,0,0,L,1122011218,0,124.04,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382204,1679162.00
03/01/2017 10:30,2,5.168,ACTIVE,212.83,355.58,59.975,1488382203,"274151322000085","219011344069620",31.01,8.50,0,332.13,407.27,162.1,154.5,0.614,856157.3,856157.3,27783,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382205,1679163.00
03/01/2017 10:30,2,5.555,ACTIVE,216.67,363.09,59.981,1488382203,"201051344000633","219011344069620",31.89,5.50,0,337.24,406.37,179.3,171.2,0.844,616442.3,616442.3,28301,0,0,0,L,1122011218,0,123.81,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382206,1679164.00
03/01/2017 10:30,2,5.525,ACTIVE,217.35,366.10,59.991,1488382203,"201051344000469","219011344069620",32.18,3.70,0,339.34,422.30,180.1,171.9,0.835,619213.9,619213.9,28266,0,0,0,L,1122011218,0,123.36,124.04,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382207,1679165.00
03/01/2017 10:30,2,2.889,ACTIVE,213.96,388.04,59.996,1488382203,"201051344000646","219011344069620",35.48,3.30,0,370.00,427.41,103.6,98.1,0.482,614429.8,614429.8,28166,0,0,0,L,1122011218,0,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382208,1679166.00
03/01/2017 10:30,2,2.346,ACTIVE,212.61,384.13,59.975,1488382203,"274151322000052","219011344069620",35.58,7.00,0,372.71,419.30,84.4,79.5,0.323,886183.3,886183.3,27546,0,0,0,L,1151911521,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382209,1679167.00
03/01/2017 10:30,2,4.973,ACTIVE,214.64,351.07,60.007,1488382203,"201051344000585","219011344069620",21.01,3.70,0,319.21,389.54,105.8,100.2,0.482,624933.2,624933.2,28324,0,0,0,L,1122011218,0,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382210,1679168.00
03/01/2017 10:30,2,1.439,ACTIVE,213.51,398.86,59.981,1488382203,"201051344001230","219011344069620",36.50,2.00,0,335.14,421.70,53.5,49.7,0.424,617389.7,617389.7,28029,0,0,0,L,1122011218,0,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382210,1679169.00
03/01/2017 10:30,2,1.639,ACTIVE,214.64,348.66,59.991,1488382203,"201051344000582","219011344069620",23.76,0.50,0,335.14,368.80,39.5,36.2,0.301,609025.5,609025.5,28235,0,0,0,L,1122011218,0,123.14,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382211,1679170.00
03/01/2017 10:30,2,3.625,ACTIVE,213.51,379.92,59.981,1488382203,"201051344000955","219011344069620",34.33,5.00,0,362.19,414.19,126.1,119.8,0.592,625662.5,625662.5,28129,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382212,1679171.00
03/01/2017 10:30,2,0.314,ALERT,212.61,501.65,59.996,1488382203,"274151322000094","219011344069620",49.22,5.50,0,390.14,521.19,15.7,13.2,0.080,729052.2,729052.2,28542,0,0,0,L,1151911521,0,121.55,122.91,0001,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382214,1679172.00
03/01/2017 10:30,2,5.344,ACTIVE,217.13,364.89,59.996,1488382203,"201051344000579","219011344069620",32.26,5.50,0,339.34,409.38,174.6,166.6,0.813,635535.6,635535.6,28093,0,0,0,L,1122011218,0,123.81,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382215,1679173.00
03/01/2017 10:30,2,0.822,ACTIVE,213.74,393.75,59.991,1488382203,"201051344000890","219011344069620",36.62,2.50,0,334.24,416.29,30.6,27.6,0.203,621147.0,621147.0,28253,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382216,1679174.00
03/01/2017 10:30,2,2.885,ACTIVE,214.19,391.34,59.970,1488382203,"201051344000438","219011344069620",35.82,3.70,0,373.31,426.81,104.8,99.2,0.477,622547.6,622547.6,28216,0,0,0,L,1122011218,0,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382217,1679175.00
03/01/2017 10:30,2,1.273,ACTIVE,214.19,346.26,59.981,1488382203,"201051344000417","219011344069620",23.52,0.50,0,333.63,358.58,30.2,27.3,0.239,602125.6,602125.6,28507,0,0,0,L,1122011218,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382218,1679176.00
03/01/2017 10:30,2,2.137,ACTIVE,212.83,391.34,59.970,1488382203,"274151322000083","219011344069620",35.80,4.00,0,335.14,416.59,77.4,72.8,0.535,877593.9,877593.9,27599,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382219,1679177.00
03/01/2017 10:30,2,1.764,ACTIVE,213.51,406.07,59.981,1488382203,"274151322000076","219011344069620",36.92,3.70,0,336.04,422.30,66.0,61.8,0.451,935126.5,935126.5,27698,0,0,0,L,1151911521,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382220,1679178.00
03/01/2017 10:30,2,6.084,ACTIVE,216.67,365.49,59.986,1488382203,"201051344000868","219011344069620",31.41,5.00,0,338.44,405.47,193.4,184.8,0.871,617856.4,617856.4,28294,0,0,0,L,1122011218,0,123.36,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382220,1679179.00
03/01/2017 10:30,2,2.100,ACTIVE,212.61,407.27,59.975,1488382203,"274151322000095","219011344069620",36.54,3.30,0,334.84,422.90,77.7,73.1,0.530,926031.7,926031.7,27817,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382221,1679180.00
03/01/2017 10:30,2,6.062,ACTIVE,217.58,359.48,59.996,1488382203,"201051344000988","219011344069620",20.99,3.70,0,334.54,397.05,128.9,122.5,0.588,575544.0,575544.0,28324,0,0,0,L,1122011218,0,123.59,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382222,1679181.00
03/01/2017 10:30,2,5.379,ACTIVE,214.87,363.09,59.975,1488382203,"201051344001025","219011344069620",32.34,5.00,0,338.44,402.77,176.1,168.1,0.800,622051.8,622051.8,28421,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382223,1679182.00
03/01/2017 10:30,2,2.438,ACTIVE,217.58,390.14,59.981,1488382203,"201051344000458","219011344069620",36.02,4.50,0,357.98,429.82,89.1,84.1,0.398,628395.7,628395.7,27911,0,0,0,L,1122011218,0,124.04,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382224,1679183.00
03/01/2017 10:30,2,1.412,ACTIVE,218.03,385.63,59.991,1488382203,"201051344000853","219011344069620",35.15,1.00,0,339.34,406.07,50.3,46.7,0.389,628361.5,628361.5,27754,0,0,0,L,1122011218,0,124.27,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382225,1679184.00
03/01/2017 10:30,2,2.168,ACTIVE,214.41,394.65,60.007,1488382203,"201051344000685","219011344069620",36.42,2.00,0,377.52,430.12,79.9,75.2,0.371,622296.7,622296.7,28094,0,0,0,L,1122011218,0,123.59,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382226,1679185.00
03/01/2017 10:30,2,3.314,ACTIVE,214.87,360.08,59.981,1488382203,"201051344000917","219011344069620",23.18,2.50,0,334.24,389.84,77.8,73.2,0.650,619481.9,619481.9,28086,0,0,0,L,1122011218,0,123.14,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382227,1679186.00
03/01/2017 10:30,2,2.705,ACTIVE,214.41,390.44,59.975,1488382203,"201051344001145","219011344069620",35.90,5.00,0,367.30,430.72,98.5,93.2,0.446,626495.9,626495.9,27926,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382228,1679187.00
03/01/2017 10:30,2,5.537,ACTIVE,215.09,352.87,59.991,1488382203,"201051344000651","219011344069620",20.91,1.50,0,321.31,388.94,117.3,111.3,0.530,617025.3,617025.3,28292,0,0,0,L,1122011218,0,123.59,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382229,1679188.00
03/01/2017 10:30,2,2.186,ACTIVE,212.61,383.83,59.959,1488382203,"274151322000088","219011344069620",35.54,4.50,0,333.93,415.69,78.7,74.0,0.278,840615.2,840615.2,27826,0,0,0,L,1151911521,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382230,1679189.00
03/01/2017 10:30,2,0.389,ALERT,213.96,504.36,59.991,1488382203,"274151322000068","219011344069620",49.50,6.30,0,386.23,518.49,19.8,17.1,0.106,729871.7,729871.7,28443,0,0,0,L,1151911521,0,122.68,123.36,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382231,1679190.00
03/01/2017 10:30,2,2.764,ACTIVE,214.64,385.93,60.028,1488382203,"201051344001135","219011344069620",35.35,3.70,0,371.21,425.61,99.0,93.6,0.460,613055.1,613055.1,28319,0,0,0,L,1122011218,0,123.14,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382232,1679191.00
03/01/2017 10:30,2,5.666,ACTIVE,216.00,366.10,59.981,1488382203,"201051344000594","219011344069620",32.18,6.00,0,339.95,410.28,184.7,176.3,0.826,630541.0,630541.0,28167,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382233,1679192.00
03/01/2017 10:30,2,5.184,ACTIVE,214.87,363.09,59.981,1488382203,"201051344001203","219011344069620",32.20,5.50,0,339.04,401.26,169.3,161.5,0.791,620655.9,620655.9,28359,0,0,0,L,1122011218,0,123.59,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382234,1679193.00
03/01/2017 10:30,2,4.498,ACTIVE,212.83,378.42,59.965,1488382203,"274151322000054","219011344069620",33.60,7.30,0,334.54,415.39,153.1,145.8,0.579,858132.1,858132.1,27724,0,0,0,L,1151911521,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382235,1679194.00
03/01/2017 10:30,2,5.980,ACTIVE,216.90,363.39,59.933,1488382203,"201051344000867","219011344069620",31.85,6.70,0,339.04,406.07,193.0,184.4,0.871,616945.4,616945.4,28327,0,0,0,L,1122011218,0,123.59,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382236,1679195.00
03/01/2017 10:30,2,5.443,ACTIVE,214.87,362.79,59.970,1488382203,"201051344001093","219011344069620",31.99,6.30,0,339.04,401.26,176.3,168.3,0.791,618414.1,618414.1,28182,0,0,0,L,1122011218,0,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382237,1679196.00
03/01/2017 10:30,2,6.180,ACTIVE,217.35,365.49,59.981,1488382203,"201051344000900","219011344069620",31.79,6.00,0,336.94,418.09,199.1,190.2,0.906,636461.4,636461.4,27666,0,0,0,L,1122011218,0,123.81,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382238,1679197.00
03/01/2017 10:30,2,6.123,ACTIVE,217.13,365.49,59.975,1488382203,"201051344000648","219011344069620",32.03,4.50,0,337.54,415.69,198.4,189.6,0.888,626455.3,626455.3,27744,0,0,0,L,1122011218,0,123.36,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382239,1679198.00
03/01/2017 10:30,2,1.463,ACTIVE,217.35,380.82,59.991,1488382203,"201051344000569","219011344069620",34.63,1.50,0,337.24,399.46,51.4,47.7,0.393,637891.7,637891.7,27646,0,0,0,L,1122011218,0,123.36,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382240,1679199.00
03/01/2017 10:30,2,1.818,ACTIVE,217.58,402.46,59.975,1488382203,"201051344000983","219011344069620",36.42,2.00,0,338.14,428.91,66.9,62.7,0.552,629383.0,629383.0,27844,0,0,0,L,1122011218,0,124.04,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382241,1679200.00
03/01/2017 10:30,2,6.096,ACTIVE,218.03,365.80,59.970,1488382203,"201051344001158","219011344069620",31.85,5.00,0,336.94,411.18,196.5,187.7,0.910,617402.8,617402.8,28201,0,0,0,L,1122011218,0,123.81,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382242,1679201.00
03/01/2017 10:30,2,6.191,ACTIVE,217.80,367.30,59.970,1488382203,"201051344000576","219011344069620",31.77,6.00,0,337.54,411.48,199.3,190.4,0.902,629215.4,629215.4,27716,0,0,0,L,1122011218,0,124.04,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382242,1679202.00
03/01/2017 10:30,2,5.135,ACTIVE,212.83,358.28,59.970,1488382203,"274151322000087","219011344069620",31.87,15.30,0,337.84,402.77,165.7,158.0,0.619,829910.1,829910.1,28075,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488382243,1679203.00
03/01/2017 10:45,2,7.037,ACTIVE,219.39,371.21,59.996,1488383103,"201051344000645","219011344069620",31.05,11.70,0,336.64,426.21,221.2,211.5,1.003,628691.0,628691.0,27756,0,0,0,L,1122011218,0,124.94,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383104,1679204.00
03/01/2017 10:45,2,6.574,ACTIVE,213.74,359.18,59.991,1488383103,"274151322000085","219011344069620",29.60,13.00,0,329.73,395.55,196.9,188.2,0.742,856200.9,856200.9,27784,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383105,1679205.00
03/01/2017 10:45,2,6.967,ACTIVE,218.71,369.10,59.991,1488383103,"201051344000633","219011344069620",31.17,10.00,0,334.54,425.01,219.8,210.2,1.030,616491.0,616491.0,28302,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383106,1679206.00
03/01/2017 10:45,2,6.930,ACTIVE,219.84,370.00,59.991,1488383103,"201051344000469","219011344069620",31.05,7.30,0,335.74,426.81,217.9,208.4,0.999,619262.6,619262.6,28267,0,0,0,L,1122011218,0,124.49,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383107,1679207.00
03/01/2017 10:45,2,3.797,ACTIVE,215.54,384.13,59.986,1488383103,"201051344000646","219011344069620",34.83,6.30,0,366.40,422.30,133.8,127.2,0.623,614458.3,614458.3,28167,0,0,0,L,1122011218,0,123.81,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383108,1679208.00
03/01/2017 10:45,2,3.230,ACTIVE,213.51,385.03,59.996,1488383103,"274151322000052","219011344069620",35.44,11.00,0,368.20,413.89,116.0,110.1,0.451,886207.9,886207.9,27547,0,0,0,L,1151911521,0,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383109,1679209.00
03/01/2017 10:45,2,6.234,ACTIVE,216.22,356.48,59.996,1488383103,"201051344000585","219011344069620",20.87,6.30,0,334.84,391.64,131.9,125.4,0.601,624962.3,624962.3,28325,0,0,0,L,1122011218,0,123.59,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383110,1679210.00
03/01/2017 10:45,2,3.627,ACTIVE,215.32,388.34,59.996,1488383103,"201051344001230","219011344069620",35.25,6.70,0,364.29,434.93,129.3,122.9,0.601,617408.8,617408.8,28030,0,0,0,L,1122011218,0,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383111,1679211.00
03/01/2017 10:45,2,3.225,ACTIVE,216.45,362.19,59.996,1488383103,"201051344000582","219011344069620",23.28,3.30,0,334.84,397.35,76.1,71.5,0.605,609039.7,609039.7,28236,0,0,0,L,1122011218,0,124.04,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383112,1679212.00
03/01/2017 10:45,2,4.939,ACTIVE,215.32,380.22,59.970,1488383103,"201051344000955","219011344069620",34.03,7.30,0,356.78,424.71,170.2,162.3,0.791,625700.5,625700.5,28130,0,0,0,L,1122011218,0,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383112,1679213.00
03/01/2017 10:45,2,0.297,ALERT,213.29,501.05,59.991,1488383103,"274151322000094","219011344069620",49.04,7.00,0,300.87,524.80,14.9,12.4,0.080,729055.5,729055.5,28544,0,0,0,L,1151911521,0,122.01,123.36,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383114,1679214.00
03/01/2017 10:45,2,6.602,ACTIVE,219.39,367.90,59.986,1488383103,"201051344000579","219011344069620",31.55,10.30,0,337.24,426.51,210.8,201.5,0.972,635584.5,635584.5,28094,0,0,0,L,1122011218,0,124.72,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383115,1679215.00
03/01/2017 10:45,2,1.049,ACTIVE,215.32,395.85,59.986,1488383103,"201051344000890","219011344069620",36.58,4.50,0,336.64,414.79,38.8,35.6,0.278,621155.0,621155.0,28254,0,0,0,L,1122011218,0,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383116,1679216.00
03/01/2017 10:45,2,3.701,ACTIVE,215.77,388.04,59.986,1488383103,"201051344000438","219011344069620",35.27,7.30,0,370.00,421.10,132.0,125.5,0.610,622576.5,622576.5,28217,0,0,0,L,1122011218,0,124.04,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383117,1679217.00
03/01/2017 10:45,2,1.527,ACTIVE,215.77,350.17,59.986,1488383103,"201051344000417","219011344069620",23.32,2.50,0,333.93,367.00,36.1,32.9,0.270,602133.3,602133.3,28508,0,0,0,L,1122011218,0,123.59,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383118,1679218.00
03/01/2017 10:45,2,2.496,ACTIVE,213.51,384.13,59.996,1488383103,"274151322000083","219011344069620",35.66,10.70,0,367.90,418.09,90.1,85.1,0.345,877613.5,877613.5,27600,0,0,0,L,1151911521,0,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383119,1679219.00
03/01/2017 10:45,2,2.029,ACTIVE,214.19,397.05,59.991,1488383103,"274151322000076","219011344069620",36.66,6.70,0,379.32,428.31,75.1,70.6,0.517,935143.0,935143.0,27699,0,0,0,L,1151911521,0,122.46,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383120,1679220.00
03/01/2017 10:45,2,6.721,ACTIVE,218.03,366.70,59.996,1488383103,"201051344000868","219011344069620",31.23,9.30,0,334.84,421.40,212.4,203.1,0.963,617905.2,617905.2,28295,0,0,0,L,1122011218,0,123.81,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383121,1679221.00
03/01/2017 10:45,2,2.473,ACTIVE,213.51,392.25,59.996,1488383103,"274151322000095","219011344069620",36.24,9.00,0,373.91,424.71,90.5,85.4,0.336,926051.5,926051.5,27818,0,0,0,L,1151911521,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383122,1679222.00
03/01/2017 10:45,2,6.775,ACTIVE,219.39,363.39,59.991,1488383103,"201051344000988","219011344069620",20.30,7.70,0,338.14,401.56,139.4,132.6,0.632,575576.0,575576.0,28325,0,0,0,L,1122011218,0,124.49,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383122,1679223.00
03/01/2017 10:45,2,6.105,ACTIVE,216.00,364.59,59.991,1488383103,"201051344001025","219011344069620",32.01,9.00,0,334.84,416.29,197.7,188.9,0.902,622096.4,622096.4,28422,0,0,0,L,1122011218,0,123.81,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383123,1679224.00
03/01/2017 10:45,2,6.688,ACTIVE,219.16,367.90,60.012,1488383103,"201051344000458","219011344069620",31.35,9.30,0,337.54,425.91,212.4,203.1,0.981,628435.7,628435.7,27912,0,0,0,L,1122011218,0,124.72,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383124,1679225.00
03/01/2017 10:45,2,2.082,ACTIVE,219.61,395.25,59.991,1488383103,"201051344000853","219011344069620",35.64,3.30,0,368.50,431.02,75.2,70.7,0.605,628375.9,628375.9,27755,0,0,0,L,1122011218,0,125.17,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383125,1679226.00
03/01/2017 10:45,2,5.043,ACTIVE,215.32,380.82,59.975,1488383103,"201051344000685","219011344069620",34.13,7.00,0,359.48,430.72,174.3,166.3,0.818,622325.9,622325.9,28095,0,0,0,L,1122011218,0,124.27,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383126,1679227.00
03/01/2017 10:45,2,2.381,ACTIVE,216.22,356.78,60.023,1488383103,"201051344000917","219011344069620",23.66,5.50,0,320.41,391.34,56.8,52.9,0.477,619500.1,619500.1,28087,0,0,0,L,1122011218,0,123.81,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383127,1679228.00
03/01/2017 10:45,2,6.064,ACTIVE,215.32,364.29,59.996,1488383103,"201051344001145","219011344069620",31.95,8.50,0,339.95,424.41,196.1,187.3,0.897,626532.6,626532.6,27927,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383128,1679229.00
03/01/2017 10:45,2,6.131,ACTIVE,216.22,356.18,59.996,1488383103,"201051344000651","219011344069620",20.97,5.50,0,337.54,392.25,130.1,123.6,0.588,617054.8,617054.8,28293,0,0,0,L,1122011218,0,124.49,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383129,1679230.00
03/01/2017 10:45,2,2.566,ACTIVE,213.29,381.73,59.996,1488383103,"274151322000088","219011344069620",35.42,9.30,0,365.19,415.69,91.9,86.8,0.336,840635.5,840635.5,27827,0,0,0,L,1151911521,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383130,1679231.00
03/01/2017 10:45,2,0.346,ALERT,214.41,502.86,60.002,1488383103,"274151322000068","219011344069620",49.32,7.70,0,385.63,522.69,17.0,14.5,0.084,729875.6,729875.6,28445,0,0,0,L,1151911521,0,122.91,123.59,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383131,1679232.00
03/01/2017 10:45,2,3.465,ACTIVE,216.00,385.63,60.007,1488383103,"201051344001135","219011344069620",35.11,6.30,0,368.20,418.09,123.2,117.0,0.575,613082.6,613082.6,28320,0,0,0,L,1122011218,0,123.81,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383133,1679233.00
03/01/2017 10:45,2,6.689,ACTIVE,217.35,366.10,59.996,1488383103,"201051344000594","219011344069620",31.61,9.70,0,333.63,424.11,214.2,204.8,0.959,630590.7,630590.7,28168,0,0,0,L,1122011218,0,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383134,1679234.00
03/01/2017 10:45,2,6.076,ACTIVE,216.45,362.19,59.996,1488383103,"201051344001203","219011344069620",31.79,9.70,0,337.54,415.69,195.6,186.9,0.919,620700.6,620700.6,28360,0,0,0,L,1122011218,0,124.49,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383135,1679235.00
03/01/2017 10:45,2,6.340,ACTIVE,213.29,360.38,59.986,1488383103,"274151322000054","219011344069620",30.12,13.70,0,329.43,398.86,193.2,184.6,0.738,858174.7,858174.7,27725,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383135,1679236.00
03/01/2017 10:45,2,6.736,ACTIVE,218.48,366.40,60.002,1488383103,"201051344000867","219011344069620",31.11,11.30,0,334.54,420.80,212.2,202.8,0.950,616994.0,616994.0,28328,0,0,0,L,1122011218,0,124.27,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383136,1679237.00
03/01/2017 10:45,2,6.061,ACTIVE,216.00,365.49,60.007,1488383103,"201051344001093","219011344069620",32.08,10.00,0,337.84,415.39,196.9,188.2,0.888,618458.5,618458.5,28183,0,0,0,L,1122011218,0,124.04,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383137,1679238.00
03/01/2017 10:45,2,5.873,ACTIVE,218.93,376.62,59.991,1488383103,"201051344000900","219011344069620",33.24,9.70,0,332.13,426.81,197.7,188.8,0.893,636503.6,636503.6,27667,0,0,0,L,1122011218,0,124.49,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383138,1679239.00
03/01/2017 10:45,2,6.842,ACTIVE,218.93,368.80,59.975,1488383103,"201051344000648","219011344069620",31.31,9.30,0,335.14,426.81,216.8,207.4,0.977,626504.4,626504.4,27745,0,0,0,L,1122011218,0,124.04,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383139,1679240.00
03/01/2017 10:45,2,2.154,ACTIVE,219.16,396.45,60.007,1488383103,"201051344000569","219011344069620",35.60,3.70,0,361.59,427.71,77.8,73.1,0.623,637906.1,637906.1,27647,0,0,0,L,1122011218,0,124.04,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383140,1679241.00
03/01/2017 10:45,2,6.486,ACTIVE,219.16,368.50,60.028,1488383103,"201051344000983","219011344069620",32.14,7.70,0,342.65,434.02,211.2,201.9,0.986,629414.9,629414.9,27845,0,0,0,L,1122011218,0,124.72,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383141,1679242.00
03/01/2017 10:45,2,6.820,ACTIVE,219.61,368.20,59.965,1488383103,"201051344001158","219011344069620",31.41,9.00,0,336.64,426.21,216.8,207.4,0.990,617451.3,617451.3,28202,0,0,0,L,1122011218,0,124.49,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383142,1679243.00
03/01/2017 10:45,2,7.020,ACTIVE,219.61,371.51,59.981,1488383103,"201051344000576","219011344069620",30.91,9.70,0,336.94,426.81,219.7,210.1,0.990,629264.4,629264.4,27717,0,0,0,L,1122011218,0,124.72,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383143,1679244.00
03/01/2017 10:45,2,6.490,ACTIVE,213.51,364.59,59.986,1488383103,"274151322000087","219011344069620",30.83,21.30,0,330.03,394.35,202.4,193.5,0.765,829955.0,829955.0,28076,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488383144,1679245.00
03/01/2017 11:00,2,6.363,ACTIVE,218.71,365.49,59.975,1488384003,"201051344000645","219011344069620",30.67,14.30,0,337.54,418.39,197.5,188.7,0.879,628737.7,628737.7,27757,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384004,1679246.00
03/01/2017 11:00,2,5.840,ACTIVE,213.29,349.86,59.970,1488384003,"274151322000085","219011344069620",29.94,16.30,0,331.83,389.54,176.9,168.8,0.676,856242.6,856242.6,27785,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384005,1679247.00
03/01/2017 11:00,2,6.219,ACTIVE,218.03,366.10,59.970,1488384003,"201051344000633","219011344069620",31.43,12.70,0,335.44,418.39,197.9,189.1,0.928,616537.7,616537.7,28303,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384006,1679248.00
03/01/2017 11:00,2,6.320,ACTIVE,218.93,366.40,59.965,1488384003,"201051344000469","219011344069620",30.71,10.30,0,336.64,418.70,196.6,187.8,0.910,619308.9,619308.9,28268,0,0,0,L,1122011218,0,123.81,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384007,1679249.00
03/01/2017 11:00,2,3.637,ACTIVE,215.54,382.63,59.970,1488384003,"201051344000646","219011344069620",34.69,7.70,0,362.79,415.39,127.8,121.4,0.597,614487.6,614487.6,28168,0,0,0,L,1122011218,0,123.81,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384008,1679250.00
03/01/2017 11:00,2,3.133,ACTIVE,212.83,394.05,59.959,1488384003,"274151322000052","219011344069620",35.25,14.00,0,368.80,405.77,112.0,106.2,0.429,886233.2,886233.2,27548,0,0,0,L,1151911521,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384009,1679251.00
03/01/2017 11:00,2,5.764,ACTIVE,216.22,355.58,59.922,1488384003,"201051344000585","219011344069620",20.97,7.30,0,337.84,387.74,122.4,116.2,0.561,624990.8,624990.8,28326,0,0,0,L,1122011218,0,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384010,1679252.00
03/01/2017 11:00,2,5.146,ACTIVE,215.32,372.71,59.975,1488384003,"201051344001230","219011344069620",33.18,9.70,0,349.26,417.79,172.8,164.9,0.800,617444.0,617444.0,28031,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384011,1679253.00
03/01/2017 11:00,2,3.992,ACTIVE,216.67,351.97,59.981,1488384003,"201051344000582","219011344069620",22.54,7.00,0,321.01,397.66,91.0,85.9,0.402,609058.4,609058.4,28237,0,0,0,L,1122011218,0,124.04,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384012,1679254.00
03/01/2017 11:00,2,4.701,ACTIVE,215.54,379.32,59.975,1488384003,"201051344000955","219011344069620",34.01,9.30,0,355.88,417.79,161.9,154.4,0.760,625738.4,625738.4,28131,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384012,1679255.00
03/01/2017 11:00,2,0.289,ALERT,213.29,501.95,59.970,1488384003,"274151322000094","219011344069620",48.92,8.50,0,300.87,520.59,14.6,12.2,0.080,729058.4,729058.4,28546,0,0,0,L,1151911521,0,122.23,123.14,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384014,1679256.00
03/01/2017 11:00,2,6.207,ACTIVE,219.16,365.80,59.975,1488384003,"201051344000579","219011344069620",31.63,11.70,0,337.24,419.30,198.9,190.0,0.924,635631.3,635631.3,28095,0,0,0,L,1122011218,0,124.27,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384015,1679257.00
03/01/2017 11:00,2,1.078,ACTIVE,215.32,398.56,59.981,1488384003,"201051344000890","219011344069620",36.82,6.30,0,336.94,413.29,40.2,36.9,0.296,621163.8,621163.8,28255,0,0,0,L,1122011218,0,123.81,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384016,1679258.00
03/01/2017 11:00,2,3.658,ACTIVE,216.00,386.83,59.970,1488384003,"201051344000438","219011344069620",35.05,8.50,0,366.70,416.89,129.6,123.1,0.601,622606.4,622606.4,28218,0,0,0,L,1122011218,0,124.04,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384017,1679259.00
03/01/2017 11:00,2,1.518,ACTIVE,215.77,350.17,59.965,1488384003,"201051344000417","219011344069620",23.26,4.00,0,336.34,366.10,35.8,32.7,0.283,602141.2,602141.2,28509,0,0,0,L,1122011218,0,123.59,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384018,1679260.00
03/01/2017 11:00,2,2.449,ACTIVE,213.06,380.52,59.959,1488384003,"274151322000083","219011344069620",35.48,13.30,0,366.70,413.89,88.0,83.0,0.340,877633.4,877633.4,27601,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384019,1679261.00
03/01/2017 11:00,2,1.951,ACTIVE,213.96,408.48,59.949,1488384003,"274151322000076","219011344069620",36.48,7.70,0,382.63,424.41,72.0,67.6,0.499,935159.3,935159.3,27700,0,0,0,L,1151911521,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384020,1679262.00
03/01/2017 11:00,2,6.355,ACTIVE,217.58,363.39,59.981,1488384003,"201051344000868","219011344069620",30.73,10.70,0,336.34,413.89,197.7,188.9,0.897,617951.6,617951.6,28296,0,0,0,L,1122011218,0,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384021,1679263.00
03/01/2017 11:00,2,2.471,ACTIVE,212.83,389.24,59.970,1488384003,"274151322000095","219011344069620",36.00,13.00,0,371.81,418.09,90.3,85.3,0.340,926071.6,926071.6,27819,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384022,1679264.00
03/01/2017 11:00,2,6.213,ACTIVE,218.71,360.69,59.970,1488384003,"201051344000988","219011344069620",20.54,10.30,0,339.04,395.85,129.2,122.8,0.583,575606.4,575606.4,28326,0,0,0,L,1122011218,0,124.04,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384023,1679265.00
03/01/2017 11:00,2,5.797,ACTIVE,216.00,359.78,59.975,1488384003,"201051344001025","219011344069620",31.69,10.00,0,335.74,408.78,186.1,177.6,0.840,622140.2,622140.2,28423,0,0,0,L,1122011218,0,123.59,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384024,1679266.00
03/01/2017 11:00,2,6.291,ACTIVE,218.71,364.89,59.954,1488384003,"201051344000458","219011344069620",30.87,13.00,0,336.64,419.00,196.7,187.9,0.919,628482.3,628482.3,27913,0,0,0,L,1122011218,0,124.27,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384025,1679267.00
03/01/2017 11:00,2,3.518,ACTIVE,219.16,379.92,59.970,1488384003,"201051344000853","219011344069620",34.51,7.70,0,364.59,426.51,123.0,116.8,0.561,628396.7,628396.7,27756,0,0,0,L,1122011218,0,124.72,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384026,1679268.00
03/01/2017 11:00,2,5.729,ACTIVE,215.32,363.09,59.959,1488384003,"201051344000685","219011344069620",32.01,10.00,0,339.65,418.70,185.8,177.4,0.875,622368.2,622368.2,28096,0,0,0,L,1122011218,0,124.27,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384027,1679269.00
03/01/2017 11:00,2,5.582,ACTIVE,216.22,354.67,60.002,1488384003,"201051344000917","219011344069620",21.01,9.30,0,321.61,392.25,118.8,112.7,0.548,619520.9,619520.9,28088,0,0,0,L,1122011218,0,123.81,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384028,1679270.00
03/01/2017 11:00,2,5.707,ACTIVE,215.54,360.08,59.975,1488384003,"201051344001145","219011344069620",31.69,11.00,0,337.24,411.18,183.2,174.9,0.835,626576.0,626576.0,27928,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384029,1679271.00
03/01/2017 11:00,2,5.740,ACTIVE,216.22,354.67,59.965,1488384003,"201051344000651","219011344069620",20.99,7.70,0,337.84,388.34,122.1,115.9,0.548,617083.7,617083.7,28294,0,0,0,L,1122011218,0,124.27,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384030,1679272.00
03/01/2017 11:00,2,2.518,ACTIVE,212.83,382.63,59.970,1488384003,"274151322000088","219011344069620",35.21,12.30,0,363.99,411.48,89.7,84.7,0.327,840656.1,840656.1,27828,0,0,0,L,1151911521,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384031,1679273.00
