ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 11:00,2,0.336,ALERT,213.74,501.95,59.970,1488384003,"274151322000068","219011344069620",49.22,9.00,0,390.14,518.79,16.9,14.4,0.084,729878.9,729878.9,28447,0,0,0,L,1151911521,0,122.68,123.14,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384032,1679274.00
03/01/2017 11:00,2,3.402,ACTIVE,216.00,381.73,59.970,1488384003,"201051344001135","219011344069620",34.67,9.00,0,367.00,413.89,119.5,113.4,0.552,613110.6,613110.6,28321,0,0,0,L,1122011218,0,123.81,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384033,1679275.00
03/01/2017 11:00,2,6.256,ACTIVE,216.90,364.89,59.975,1488384003,"201051344000594","219011344069620",31.47,11.70,0,335.44,415.39,199.4,190.6,0.906,630638.1,630638.1,28169,0,0,0,L,1122011218,0,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384034,1679276.00
03/01/2017 11:00,2,5.756,ACTIVE,216.45,361.59,59.970,1488384003,"201051344001203","219011344069620",31.63,11.30,0,337.84,409.68,184.4,176.1,0.862,620744.2,620744.2,28361,0,0,0,L,1122011218,0,124.49,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384035,1679277.00
03/01/2017 11:00,2,5.881,ACTIVE,213.06,357.08,59.954,1488384003,"274151322000054","219011344069620",30.20,17.00,0,330.63,391.34,179.8,171.6,0.694,858217.1,858217.1,27726,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384036,1679278.00
03/01/2017 11:00,2,6.260,ACTIVE,218.03,363.99,60.012,1488384003,"201051344000867","219011344069620",30.81,14.00,0,336.04,413.29,195.4,186.7,0.888,617040.2,617040.2,28329,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384037,1679279.00
03/01/2017 11:00,2,5.664,ACTIVE,216.22,362.49,59.975,1488384003,"201051344001093","219011344069620",32.01,10.70,0,337.84,409.68,183.7,175.4,0.826,618501.9,618501.9,28184,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384038,1679280.00
03/01/2017 11:00,2,6.279,ACTIVE,218.26,366.10,59.970,1488384003,"201051344000900","219011344069620",31.09,12.00,0,335.74,419.00,197.7,188.9,0.888,636550.0,636550.0,27668,0,0,0,L,1122011218,0,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384039,1679281.00
03/01/2017 11:00,2,6.252,ACTIVE,218.26,365.49,59.965,1488384003,"201051344000648","219011344069620",31.05,12.00,0,336.64,418.70,196.5,187.8,0.884,626550.9,626550.9,27746,0,0,0,L,1122011218,0,123.59,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384040,1679282.00
03/01/2017 11:00,2,2.992,ACTIVE,218.48,381.73,59.970,1488384003,"201051344000569","219011344069620",34.89,9.00,0,361.89,425.91,105.9,100.3,0.482,637926.0,637926.0,27648,0,0,0,L,1122011218,0,123.59,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384040,1679283.00
03/01/2017 11:00,2,6.256,ACTIVE,218.71,365.80,59.981,1488384003,"201051344000983","219011344069620",30.77,11.00,0,336.34,415.99,195.0,186.3,0.910,629460.9,629460.9,27846,0,0,0,L,1122011218,0,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384041,1679284.00
03/01/2017 11:00,2,6.246,ACTIVE,218.93,366.70,59.986,1488384003,"201051344001158","219011344069620",30.69,11.70,0,336.94,418.70,194.0,185.3,0.897,617497.3,617497.3,28203,0,0,0,L,1122011218,0,124.04,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384042,1679285.00
03/01/2017 11:00,2,6.219,ACTIVE,218.71,367.60,59.975,1488384003,"201051344000576","219011344069620",31.03,11.70,0,337.54,419.00,195.4,186.7,0.893,629310.7,629310.7,27718,0,0,0,L,1122011218,0,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384043,1679286.00
03/01/2017 11:00,2,5.811,ACTIVE,213.06,366.10,59.975,1488384003,"274151322000087","219011344069620",30.89,24.00,0,330.63,390.44,181.8,173.5,0.685,829998.0,829998.0,28077,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384044,1679287.00
03/01/2017 11:15,2,7.395,ACTIVE,220.29,369.10,60.007,1488384904,"201051344000645","219011344069620",30.83,16.30,0,320.41,424.11,230.9,220.9,0.999,628784.8,628784.8,27758,0,0,0,L,1122011218,0,125.40,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384905,1679288.00
03/01/2017 11:15,2,6.701,ACTIVE,213.96,377.52,59.949,1488384904,"274151322000085","219011344069620",29.92,16.30,0,331.83,391.04,203.1,194.1,0.769,856284.7,856284.7,27786,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384906,1679289.00
03/01/2017 11:15,2,7.266,ALERT,219.39,369.40,59.986,1488384904,"201051344000633","219011344069620",31.31,13.00,0,303.28,428.61,230.3,220.4,1.078,616584.6,616584.6,28304,0,0,0,L,1122011218,0,124.94,124.72,0002,11,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384907,1679290.00
03/01/2017 11:15,2,7.160,ACTIVE,220.74,372.41,59.970,1488384904,"201051344000469","219011344069620",31.37,11.30,0,336.34,421.40,227.3,217.5,1.043,619355.7,619355.7,28269,0,0,0,L,1122011218,0,124.94,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384908,1679291.00
03/01/2017 11:15,2,4.092,ACTIVE,216.00,386.53,59.970,1488384904,"201051344000646","219011344069620",34.85,7.70,0,363.99,417.19,144.4,137.4,0.676,614517.5,614517.5,28169,0,0,0,L,1122011218,0,124.04,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384909,1679292.00
03/01/2017 11:15,2,3.648,ACTIVE,213.74,388.64,59.959,1488384904,"274151322000052","219011344069620",35.29,14.30,0,366.70,407.57,130.2,123.8,0.495,886259.9,886259.9,27549,0,0,0,L,1151911521,0,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384910,1679293.00
03/01/2017 11:15,2,6.393,ACTIVE,217.13,358.28,59.965,1488384904,"201051344000585","219011344069620",21.05,8.50,0,315.30,392.55,136.3,129.6,0.623,625019.4,625019.4,28327,0,0,0,L,1122011218,0,123.81,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384911,1679294.00
03/01/2017 11:15,2,6.250,ACTIVE,215.77,366.10,59.970,1488384904,"201051344001230","219011344069620",32.08,11.00,0,335.14,411.78,203.0,194.0,0.937,617486.3,617486.3,28032,0,0,0,L,1122011218,0,124.04,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384912,1679295.00
03/01/2017 11:15,2,5.363,ACTIVE,217.13,356.18,59.970,1488384904,"201051344000582","219011344069620",22.11,8.50,0,319.21,391.64,120.1,114.0,0.526,609081.8,609081.8,28238,0,0,0,L,1122011218,0,124.27,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384913,1679296.00
03/01/2017 11:15,2,5.244,ACTIVE,215.77,379.62,59.975,1488384904,"201051344000955","219011344069620",33.85,9.70,0,356.48,419.30,179.6,171.4,0.831,625776.6,625776.6,28132,0,0,0,L,1122011218,0,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384914,1679297.00
03/01/2017 11:15,2,0.338,ALERT,213.96,501.95,59.981,1488384904,"274151322000094","219011344069620",49.26,9.00,0,393.15,517.88,16.8,14.3,0.093,729061.5,729061.5,28548,0,0,0,L,1151911521,0,122.46,123.81,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384915,1679298.00
03/01/2017 11:15,2,6.898,ACTIVE,220.52,370.60,59.975,1488384904,"201051344000579","219011344069620",31.83,12.00,0,338.44,420.80,222.4,212.8,1.025,635678.6,635678.6,28096,0,0,0,L,1122011218,0,125.17,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384916,1679299.00
03/01/2017 11:15,2,1.316,ACTIVE,215.77,399.16,59.981,1488384904,"201051344000890","219011344069620",36.68,6.30,0,337.24,419.30,48.9,45.3,0.367,621173.3,621173.3,28256,0,0,0,L,1122011218,0,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384917,1679300.00
03/01/2017 11:15,2,4.045,ACTIVE,216.45,389.24,59.970,1488384904,"201051344000438","219011344069620",35.23,9.00,0,368.20,419.90,144.2,137.3,0.663,622636.8,622636.8,28219,0,0,0,L,1122011218,0,124.27,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384918,1679301.00
03/01/2017 11:15,2,1.662,ACTIVE,216.22,351.07,59.991,1488384904,"201051344000417","219011344069620",23.38,4.50,0,336.64,370.30,39.5,36.2,0.314,602149.2,602149.2,28510,0,0,0,L,1122011218,0,123.81,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384919,1679302.00
03/01/2017 11:15,2,2.836,ACTIVE,213.74,390.14,59.954,1488384904,"274151322000083","219011344069620",35.56,14.70,0,366.10,413.89,102.2,96.7,0.393,877654.4,877654.4,27602,0,0,0,L,1151911521,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384920,1679303.00
03/01/2017 11:15,2,2.229,ACTIVE,214.87,401.26,59.970,1488384904,"274151322000076","219011344069620",36.80,9.00,0,377.52,425.91,83.0,78.2,0.314,935176.3,935176.3,27701,0,0,0,L,1151911521,0,122.91,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384921,1679304.00
03/01/2017 11:15,2,6.818,ALERT,218.93,367.00,59.965,1488384904,"201051344000868","219011344069620",31.47,12.70,0,306.28,419.30,217.2,207.7,0.972,617998.5,617998.5,28297,0,0,0,L,1122011218,0,124.27,124.72,0002,8,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384923,1679305.00
03/01/2017 11:15,2,2.814,ACTIVE,213.74,399.76,59.965,1488384904,"274151322000095","219011344069620",36.12,14.30,0,340.55,416.59,102.8,97.3,0.380,926093.2,926093.2,27820,0,0,0,L,1151911521,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384924,1679306.00
03/01/2017 11:15,2,6.797,ACTIVE,220.06,362.19,59.970,1488384904,"201051344000988","219011344069620",20.40,11.30,0,339.34,398.26,140.4,133.6,0.632,575637.1,575637.1,28327,0,0,0,L,1122011218,0,124.94,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384924,1679307.00
03/01/2017 11:15,2,6.068,ACTIVE,216.45,363.99,59.959,1488384904,"201051344001025","219011344069620",32.05,11.30,0,337.54,410.58,196.8,188.1,0.888,622184.0,622184.0,28424,0,0,0,L,1122011218,0,123.81,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384925,1679308.00
03/01/2017 11:15,2,6.654,ACTIVE,219.61,367.60,59.975,1488384904,"201051344000458","219011344069620",31.07,15.00,0,337.84,421.10,209.2,200.0,0.972,628529.4,628529.4,27914,0,0,0,L,1122011218,0,124.94,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384926,1679309.00
03/01/2017 11:15,2,6.584,ACTIVE,220.06,368.80,59.975,1488384904,"201051344000853","219011344069620",30.95,11.00,0,340.55,420.80,206.2,197.1,0.932,628437.5,628437.5,27757,0,0,0,L,1122011218,0,125.40,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384927,1679310.00
03/01/2017 11:15,2,5.951,ACTIVE,215.77,363.99,59.970,1488384904,"201051344000685","219011344069620",32.05,11.00,0,338.44,410.88,193.0,184.3,0.910,622412.3,622412.3,28097,0,0,0,L,1122011218,0,124.27,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384928,1679311.00
03/01/2017 11:15,2,5.777,ACTIVE,216.45,355.88,59.965,1488384904,"201051344000917","219011344069620",21.05,10.30,0,336.64,388.94,123.2,117.0,0.566,619549.1,619549.1,28089,0,0,0,L,1122011218,0,124.04,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384929,1679312.00
03/01/2017 11:15,2,5.838,ACTIVE,215.54,362.49,59.959,1488384904,"201051344001145","219011344069620",31.85,11.70,0,338.44,411.48,188.3,179.8,0.862,626619.4,626619.4,27929,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384930,1679313.00
03/01/2017 11:15,2,6.004,ACTIVE,216.67,355.58,59.944,1488384904,"201051344000651","219011344069620",20.79,8.50,0,338.44,392.25,126.5,120.2,0.575,617112.6,617112.6,28295,0,0,0,L,1122011218,0,124.49,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384931,1679314.00
03/01/2017 11:15,2,2.738,ACTIVE,213.51,382.03,59.970,1488384904,"274151322000088","219011344069620",35.35,13.00,0,363.69,410.58,98.0,92.7,0.358,840677.9,840677.9,27829,0,0,0,L,1151911521,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384932,1679315.00
03/01/2017 11:15,2,0.365,ALERT,214.41,502.86,59.965,1488384904,"274151322000068","219011344069620",49.42,9.00,0,388.64,518.79,18.7,16.1,0.097,729882.6,729882.6,28449,0,0,0,L,1151911521,0,122.91,123.59,0001,7,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384934,1679316.00
03/01/2017 11:15,2,3.609,ACTIVE,216.22,385.63,59.944,1488384904,"201051344001135","219011344069620",35.03,9.00,0,367.00,416.89,128.0,121.6,0.592,613138.9,613138.9,28322,0,0,0,L,1122011218,0,124.04,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384935,1679317.00
03/01/2017 11:15,2,6.844,ACTIVE,218.03,367.30,59.959,1488384904,"201051344000594","219011344069620",31.83,13.30,0,322.51,431.92,220.6,211.0,0.986,630686.1,630686.1,28170,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384936,1679318.00
03/01/2017 11:15,2,6.258,ACTIVE,216.90,365.19,59.928,1488384904,"201051344001203","219011344069620",31.65,12.70,0,338.14,414.19,200.6,191.7,0.955,620788.0,620788.0,28362,0,0,0,L,1122011218,0,124.72,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384937,1679319.00
03/01/2017 11:15,2,6.480,ACTIVE,213.96,376.31,59.965,1488384904,"274151322000054","219011344069620",30.26,18.70,0,330.03,392.25,198.7,189.8,0.751,858260.2,858260.2,27727,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384938,1679320.00
03/01/2017 11:15,2,7.088,ALERT,219.39,369.10,59.970,1488384904,"201051344000867","219011344069620",31.09,15.00,0,305.08,420.50,223.2,213.5,1.008,617086.9,617086.9,28330,0,0,0,L,1122011218,0,124.94,124.49,0002,11,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384939,1679321.00
03/01/2017 11:15,2,6.445,ACTIVE,216.67,364.29,59.938,1488384904,"201051344001093","219011344069620",31.63,11.30,0,337.24,410.58,206.4,197.3,0.928,618545.3,618545.3,28185,0,0,0,L,1122011218,0,124.27,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384940,1679322.00
03/01/2017 11:15,2,7.400,ACTIVE,220.06,374.81,59.996,1488384904,"201051344000900","219011344069620",30.81,13.70,0,318.00,426.21,230.9,221.0,1.025,636597.4,636597.4,27669,0,0,0,L,1122011218,0,125.40,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384941,1679323.00
03/01/2017 11:15,2,7.301,ALERT,219.84,370.00,59.970,1488384904,"201051344000648","219011344069620",31.09,13.30,0,305.38,423.81,229.9,219.9,1.034,626598.0,626598.0,27747,0,0,0,L,1122011218,0,124.49,125.17,0002,10,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384943,1679324.00
03/01/2017 11:15,2,7.381,ACTIVE,220.52,372.41,59.965,1488384904,"201051344000569","219011344069620",30.59,11.70,0,337.54,421.10,228.7,218.8,1.034,637968.7,637968.7,27649,0,0,0,L,1122011218,0,124.94,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384944,1679325.00
03/01/2017 11:15,2,7.270,ACTIVE,220.52,370.90,59.975,1488384904,"201051344000983","219011344069620",30.95,13.70,0,336.34,421.40,227.7,217.8,1.047,629507.9,629507.9,27847,0,0,0,L,1122011218,0,125.40,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384945,1679326.00
03/01/2017 11:15,2,7.260,ACTIVE,220.74,371.51,59.944,1488384904,"201051344001158","219011344069620",30.91,12.00,0,336.04,421.40,227.2,217.4,1.034,617544.3,617544.3,28204,0,0,0,L,1122011218,0,125.40,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384946,1679327.00
03/01/2017 11:15,2,7.230,ALERT,220.52,371.81,59.991,1488384904,"201051344000576","219011344069620",31.03,14.30,0,306.58,421.70,227.2,217.3,1.016,629357.7,629357.7,27719,0,0,0,L,1122011218,0,125.40,124.94,0002,11,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384948,1679328.00
03/01/2017 11:15,2,6.674,ACTIVE,214.19,359.78,59.965,1488384904,"274151322000087","219011344069620",30.79,25.80,0,330.63,391.04,208.1,198.9,0.782,830041.9,830041.9,28078,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488384949,1679329.00
03/01/2017 11:30,2,7.242,ACTIVE,219.84,369.40,59.986,1488385803,"201051344000645","219011344069620",30.14,17.50,0,341.15,428.01,220.9,211.3,0.981,628839.4,628839.4,27759,0,0,0,L,1122011218,0,125.17,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385805,1679330.00
03/01/2017 11:30,2,6.750,ACTIVE,213.96,352.87,59.975,1488385803,"274151322000085","219011344069620",29.30,19.50,0,330.93,399.46,200.1,191.2,0.760,856333.3,856333.3,27787,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385806,1679331.00
03/01/2017 11:30,2,6.555,ACTIVE,218.48,367.00,59.986,1488385803,"201051344000633","219011344069620",31.13,15.30,0,339.34,428.61,206.7,197.6,0.986,616639.2,616639.2,28306,0,0,0,L,1122011218,0,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385807,1679332.00
03/01/2017 11:30,2,6.795,ACTIVE,219.84,370.60,59.975,1488385803,"201051344000469","219011344069620",30.91,12.30,0,339.95,428.61,212.8,203.5,0.986,619409.8,619409.8,28270,0,0,0,L,1122011218,0,124.49,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385808,1679333.00
03/01/2017 11:30,2,4.295,ACTIVE,216.22,384.43,59.981,1488385803,"201051344000646","219011344069620",34.63,9.00,0,363.39,423.20,150.8,143.6,0.712,614552.4,614552.4,28170,0,0,0,L,1122011218,0,124.27,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385808,1679334.00
03/01/2017 11:30,2,3.969,ACTIVE,213.74,379.32,59.970,1488385803,"274151322000052","219011344069620",34.89,16.00,0,366.70,409.98,140.1,133.3,0.539,886291.9,886291.9,27550,0,0,0,L,1151911521,0,122.01,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385809,1679335.00
03/01/2017 11:30,2,6.572,ACTIVE,217.35,359.78,59.981,1488385803,"201051344000585","219011344069620",21.07,9.30,0,338.44,393.75,140.1,133.3,0.658,625052.1,625052.1,28328,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385810,1679336.00
03/01/2017 11:30,2,6.645,ACTIVE,216.00,362.49,59.981,1488385803,"201051344001230","219011344069620",31.55,12.70,0,334.24,417.49,212.2,202.9,0.972,617535.5,617535.5,28033,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385811,1679337.00
03/01/2017 11:30,2,6.182,ACTIVE,217.35,357.38,59.991,1488385803,"201051344000582","219011344069620",21.55,11.00,0,338.14,392.85,134.9,128.2,0.601,609112.1,609112.1,28239,0,0,0,L,1122011218,0,124.27,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385812,1679338.00
03/01/2017 11:30,2,5.561,ACTIVE,216.00,380.82,59.986,1488385803,"201051344000955","219011344069620",33.93,11.30,0,355.28,426.21,190.9,182.3,0.897,625820.4,625820.4,28133,0,0,0,L,1122011218,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385813,1679339.00
03/01/2017 11:30,2,0.287,ALERT,213.74,501.05,59.975,1488385803,"274151322000094","219011344069620",48.86,9.30,0,301.77,523.29,14.1,11.6,0.071,729064.7,729064.7,28550,0,0,0,L,1151911521,0,122.46,123.59,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385815,1679340.00
03/01/2017 11:30,2,7.270,ACTIVE,220.74,370.90,59.986,1488385803,"201051344000579","219011344069620",31.73,14.70,0,341.15,428.91,233.5,223.4,1.061,635733.3,635733.3,28097,0,0,0,L,1122011218,0,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385816,1679341.00
03/01/2017 11:30,2,1.951,ACTIVE,216.22,400.36,59.986,1488385803,"201051344000890","219011344069620",36.26,7.00,0,373.91,428.01,71.7,67.3,0.561,621186.9,621186.9,28257,0,0,0,L,1122011218,0,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385817,1679342.00
03/01/2017 11:30,2,4.432,ACTIVE,216.90,386.53,59.981,1488385803,"201051344000438","219011344069620",34.85,9.70,0,365.19,424.41,156.2,148.9,0.720,622672.2,622672.2,28220,0,0,0,L,1122011218,0,124.49,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385818,1679343.00
03/01/2017 11:30,2,1.799,ACTIVE,216.67,353.17,59.981,1488385803,"201051344000417","219011344069620",23.34,5.00,0,337.54,374.21,42.5,39.1,0.336,602158.5,602158.5,28511,0,0,0,L,1122011218,0,124.04,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385819,1679344.00
03/01/2017 11:30,2,3.221,ACTIVE,213.96,381.12,59.970,1488385803,"274151322000083","219011344069620",35.15,15.80,0,368.80,405.77,114.6,108.7,0.446,877679.9,877679.9,27603,0,0,0,L,1151911521,0,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385820,1679345.00
03/01/2017 11:30,2,2.469,ACTIVE,214.64,392.25,59.965,1488385803,"274151322000076","219011344069620",36.44,12.00,0,379.92,425.31,91.1,86.0,0.345,935196.7,935196.7,27702,0,0,0,L,1151911521,0,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385820,1679346.00
03/01/2017 11:30,2,7.605,ACTIVE,219.16,370.00,59.986,1488385803,"201051344000868","219011344069620",30.71,13.70,0,335.14,428.01,236.4,226.2,1.061,618052.9,618052.9,28299,0,0,0,L,1122011218,0,124.49,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385821,1679347.00
03/01/2017 11:30,2,3.207,ACTIVE,213.74,385.33,59.970,1488385803,"274151322000095","219011344069620",35.74,15.80,0,375.41,411.18,115.9,109.9,0.424,926119.2,926119.2,27821,0,0,0,L,1151911521,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385822,1679348.00
03/01/2017 11:30,2,7.664,ACTIVE,220.74,366.10,59.981,1488385803,"201051344000988","219011344069620",19.98,12.30,0,342.35,403.97,155.2,147.8,0.707,575672.7,575672.7,28328,0,0,0,L,1122011218,0,125.17,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385823,1679349.00
03/01/2017 11:30,2,6.771,ACTIVE,217.13,364.59,59.970,1488385803,"201051344001025","219011344069620",31.83,11.70,0,336.34,418.70,218.1,208.6,0.990,622234.1,622234.1,28425,0,0,0,L,1122011218,0,124.04,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385824,1679350.00
03/01/2017 11:30,2,7.568,ACTIVE,220.74,371.81,59.981,1488385803,"201051344000458","219011344069620",30.89,16.70,0,339.95,428.31,236.7,226.5,1.096,628583.9,628583.9,27915,0,0,0,L,1122011218,0,125.40,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385825,1679351.00
03/01/2017 11:30,2,7.592,ACTIVE,220.97,370.60,60.002,1488385803,"201051344000853","219011344069620",30.65,14.00,0,339.95,428.01,235.7,225.5,1.069,628491.9,628491.9,27758,0,0,0,L,1122011218,0,125.62,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385826,1679352.00
03/01/2017 11:30,2,6.930,ACTIVE,216.22,363.69,59.965,1488385803,"201051344000685","219011344069620",31.43,12.00,0,336.94,419.90,220.3,210.8,1.016,622462.7,622462.7,28098,0,0,0,L,1122011218,0,124.72,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385827,1679353.00
03/01/2017 11:30,2,6.777,ACTIVE,217.35,358.88,59.975,1488385803,"201051344000917","219011344069620",20.65,11.70,0,337.84,394.05,141.7,134.9,0.636,619581.4,619581.4,28090,0,0,0,L,1122011218,0,124.27,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385828,1679354.00
03/01/2017 11:30,2,6.795,ACTIVE,216.22,367.60,59.991,1488385803,"201051344001145","219011344069620",31.59,12.30,0,336.94,419.30,217.3,207.8,0.986,626669.1,626669.1,27930,0,0,0,L,1122011218,0,124.04,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385829,1679355.00
03/01/2017 11:30,2,6.957,ACTIVE,217.35,358.28,59.975,1488385803,"201051344000651","219011344069620",20.65,10.00,0,337.84,394.05,145.5,138.5,0.663,617145.7,617145.7,28296,0,0,0,L,1122011218,0,124.94,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385830,1679356.00
03/01/2017 11:30,2,3.283,ACTIVE,213.51,381.12,59.970,1488385803,"274151322000088","219011344069620",35.03,14.70,0,367.00,404.87,116.8,110.8,0.429,840704.0,840704.0,27830,0,0,0,L,1151911521,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385830,1679357.00
03/01/2017 11:30,2,0.355,ALERT,214.87,504.06,59.965,1488385803,"274151322000068","219011344069620",49.34,9.30,0,301.17,527.80,18.0,15.4,0.093,729886.6,729886.6,28451,0,0,0,L,1151911521,0,123.14,123.81,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385832,1679358.00
03/01/2017 11:30,2,4.094,ACTIVE,216.90,385.33,59.954,1488385803,"201051344001135","219011344069620",34.81,9.30,0,364.29,421.10,144.4,137.5,0.663,613171.6,613171.6,28323,0,0,0,L,1122011218,0,124.27,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385833,1679359.00
03/01/2017 11:30,2,7.551,ACTIVE,218.48,370.30,59.970,1488385803,"201051344000594","219011344069620",31.47,14.70,0,333.33,428.91,240.4,230.2,1.083,630741.5,630741.5,28171,0,0,0,L,1122011218,0,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385834,1679360.00
03/01/2017 11:30,2,6.838,ACTIVE,217.35,366.40,59.954,1488385803,"201051344001203","219011344069620",31.25,14.00,0,336.04,418.39,216.3,206.9,1.012,620838.0,620838.0,28363,0,0,0,L,1122011218,0,124.94,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385835,1679361.00
03/01/2017 11:30,2,7.086,ACTIVE,213.96,353.47,59.991,1488385803,"274151322000054","219011344069620",29.76,20.30,0,328.22,401.56,213.3,204.0,0.809,858309.9,858309.9,27728,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385836,1679362.00
03/01/2017 11:30,2,7.469,ACTIVE,219.39,368.50,59.965,1488385803,"201051344000867","219011344069620",30.81,17.30,0,336.34,427.11,232.9,222.9,1.043,617141.1,617141.1,28332,0,0,0,L,1122011218,0,124.94,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385837,1679363.00
03/01/2017 11:30,2,6.684,ACTIVE,217.13,364.59,59.938,1488385803,"201051344001093","219011344069620",31.49,13.00,0,335.44,417.49,213.1,203.8,0.941,618594.8,618594.8,28186,0,0,0,L,1122011218,0,124.49,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385838,1679364.00
03/01/2017 11:30,2,7.604,ACTIVE,220.06,372.11,59.975,1488385803,"201051344000900","219011344069620",30.38,15.80,0,338.44,428.61,233.8,223.7,1.047,636652.1,636652.1,27670,0,0,0,L,1122011218,0,125.17,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385839,1679365.00
03/01/2017 11:30,2,7.504,ACTIVE,220.06,373.31,59.996,1488385803,"201051344000648","219011344069620",30.71,15.50,0,341.15,429.82,233.4,223.4,1.043,626652.4,626652.4,27749,0,0,0,L,1122011218,0,124.49,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385840,1679366.00
03/01/2017 11:30,2,7.520,ACTIVE,220.29,371.51,59.981,1488385803,"201051344000569","219011344069620",30.32,14.70,0,340.55,428.61,230.8,220.9,1.056,638022.6,638022.6,27650,0,0,0,L,1122011218,0,124.72,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385840,1679367.00
03/01/2017 11:30,2,7.547,ACTIVE,220.29,370.90,60.002,1488385803,"201051344000983","219011344069620",30.22,15.00,0,339.65,428.61,230.8,220.8,1.065,629561.9,629561.9,27848,0,0,0,L,1122011218,0,125.17,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385841,1679368.00
03/01/2017 11:30,2,7.375,ACTIVE,220.74,370.30,59.975,1488385803,"201051344001158","219011344069620",30.89,13.70,0,340.25,428.61,230.7,220.7,1.025,617598.2,617598.2,28205,0,0,0,L,1122011218,0,125.17,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385842,1679369.00
03/01/2017 11:30,2,7.451,ACTIVE,220.29,371.51,59.965,1488385803,"201051344000576","219011344069620",30.61,15.80,0,339.65,428.61,230.9,221.0,1.047,629411.8,629411.8,27721,0,0,0,L,1122011218,0,125.17,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385843,1679370.00
03/01/2017 11:30,2,6.920,ACTIVE,213.96,378.12,59.970,1488385803,"274151322000087","219011344069620",30.63,27.80,0,329.73,400.06,214.5,205.1,0.813,830092.1,830092.1,28079,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488385844,1679371.00
03/01/2017 11:45,2,5.078,ACTIVE,218.26,360.69,59.975,1488386704,"201051344000645","219011344069620",31.45,17.00,0,338.44,423.50,161.7,154.2,0.729,628881.7,628881.7,27760,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386705,1679372.00
03/01/2017 11:45,2,4.752,ACTIVE,213.06,368.50,59.975,1488386704,"274151322000085","219011344069620",30.28,17.00,0,331.83,393.15,145.7,138.7,0.552,856371.3,856371.3,27788,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386706,1679373.00
03/01/2017 11:45,2,5.018,ACTIVE,217.80,363.39,59.954,1488386704,"201051344000633","219011344069620",31.91,13.70,0,337.24,423.81,162.1,154.5,0.760,616681.5,616681.5,28307,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386707,1679374.00
03/01/2017 11:45,2,5.012,ACTIVE,218.26,363.09,60.007,1488386704,"201051344000469","219011344069620",31.61,11.30,0,337.84,423.50,160.4,152.9,0.747,619451.7,619451.7,28271,0,0,0,L,1122011218,0,123.59,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386708,1679375.00
03/01/2017 11:45,2,3.096,ACTIVE,215.09,384.73,59.933,1488386704,"201051344000646","219011344069620",35.03,7.70,0,361.59,418.09,109.8,104.0,0.513,614580.5,614580.5,28171,0,0,0,L,1122011218,0,123.81,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386709,1679376.00
03/01/2017 11:45,2,2.750,ACTIVE,213.29,388.64,59.981,1488386704,"274151322000052","219011344069620",35.29,14.00,0,366.10,406.67,98.2,92.9,0.371,886317.4,886317.4,27551,0,0,0,L,1151911521,0,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386710,1679377.00
03/01/2017 11:45,2,4.758,ACTIVE,216.00,352.87,59.975,1488386704,"201051344000585","219011344069620",21.05,7.70,0,337.54,390.74,101.5,96.0,0.468,625078.1,625078.1,28329,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386711,1679378.00
03/01/2017 11:45,2,4.621,ACTIVE,215.09,361.89,59.975,1488386704,"201051344001230","219011344069620",32.14,11.00,0,332.73,412.38,150.4,143.3,0.698,617574.3,617574.3,28034,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386711,1679379.00
03/01/2017 11:45,2,4.279,ACTIVE,216.22,352.57,59.965,1488386704,"201051344000582","219011344069620",21.95,9.70,0,338.14,389.54,95.2,89.9,0.429,609136.4,609136.4,28240,0,0,0,L,1122011218,0,124.04,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386712,1679380.00
03/01/2017 11:45,2,3.934,ACTIVE,215.09,379.92,59.970,1488386704,"201051344000955","219011344069620",34.27,10.00,0,355.88,420.20,136.5,129.9,0.641,625855.3,625855.3,28134,0,0,0,L,1122011218,0,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386713,1679381.00
03/01/2017 11:45,2,0.332,ALERT,213.29,501.65,59.970,1488386704,"274151322000094","219011344069620",49.22,9.00,0,393.15,520.59,15.9,13.4,0.084,729067.7,729067.7,28552,0,0,0,L,1151911521,0,122.01,123.14,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386715,1679382.00
03/01/2017 11:45,2,4.986,ACTIVE,218.48,364.59,59.975,1488386704,"201051344000579","219011344069620",32.34,12.00,0,338.74,423.81,163.2,155.5,0.751,635775.6,635775.6,28098,0,0,0,L,1122011218,0,124.04,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386716,1679383.00
03/01/2017 11:45,2,1.441,ACTIVE,215.09,397.66,59.970,1488386704,"201051344000890","219011344069620",36.48,6.30,0,370.00,426.21,53.4,49.6,0.407,621200.1,621200.1,28258,0,0,0,L,1122011218,0,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386717,1679384.00
03/01/2017 11:45,2,3.137,ACTIVE,215.77,386.83,59.970,1488386704,"201051344000438","219011344069620",35.25,9.00,0,365.49,420.80,112.0,106.2,0.508,622700.5,622700.5,28221,0,0,0,L,1122011218,0,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386718,1679385.00
03/01/2017 11:45,2,1.332,ACTIVE,215.54,348.36,59.975,1488386704,"201051344000417","219011344069620",23.56,4.00,0,337.24,371.51,31.8,28.8,0.243,602166.0,602166.0,28512,0,0,0,L,1122011218,0,123.59,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386719,1679386.00
03/01/2017 11:45,2,2.191,ACTIVE,213.06,388.94,59.970,1488386704,"274151322000083","219011344069620",35.58,12.30,0,363.09,415.39,78.8,74.1,0.552,877700.1,877700.1,27604,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386720,1679387.00
03/01/2017 11:45,2,1.658,ACTIVE,213.96,399.76,59.965,1488386704,"274151322000076","219011344069620",36.90,9.00,0,377.82,424.11,62.0,57.9,0.420,935212.5,935212.5,27703,0,0,0,L,1151911521,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386721,1679388.00
03/01/2017 11:45,2,5.045,ACTIVE,217.35,361.59,59.954,1488386704,"201051344000868","219011344069620",31.85,12.30,0,335.44,422.60,162.7,155.1,0.756,618094.7,618094.7,28300,0,0,0,L,1122011218,0,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386722,1679389.00
03/01/2017 11:45,2,2.174,ACTIVE,213.29,388.64,59.965,1488386704,"274151322000095","219011344069620",36.28,11.70,0,367.00,420.50,79.9,75.2,0.292,926139.5,926139.5,27822,0,0,0,L,1151911521,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386723,1679390.00
03/01/2017 11:45,2,5.176,ACTIVE,218.48,357.68,59.975,1488386704,"201051344000988","219011344069620",20.42,12.00,0,338.74,399.76,107.1,101.5,0.491,575700.1,575700.1,28329,0,0,0,L,1122011218,0,123.81,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386723,1679391.00
03/01/2017 11:45,2,4.770,ACTIVE,215.77,360.38,59.986,1488386704,"201051344001025","219011344069620",32.08,10.70,0,337.54,414.19,155.1,147.7,0.703,622273.5,622273.5,28426,0,0,0,L,1122011218,0,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386724,1679392.00
03/01/2017 11:45,2,5.084,ACTIVE,218.26,362.19,59.944,1488386704,"201051344000458","219011344069620",31.73,15.50,0,338.44,424.11,163.3,155.7,0.765,628625.7,628625.7,27916,0,0,0,L,1122011218,0,124.04,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386726,1679393.00
03/01/2017 11:45,2,5.111,ACTIVE,218.93,363.39,59.975,1488386704,"201051344000853","219011344069620",31.65,13.00,0,339.95,423.20,163.8,156.2,0.751,628533.6,628533.6,27759,0,0,0,L,1122011218,0,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386727,1679394.00
03/01/2017 11:45,2,4.744,ACTIVE,215.32,365.80,59.996,1488386704,"201051344000685","219011344069620",32.46,10.30,0,337.84,414.79,155.8,148.5,0.738,622502.2,622502.2,28099,0,0,0,L,1122011218,0,124.27,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386727,1679395.00
03/01/2017 11:45,2,4.740,ACTIVE,216.00,352.87,59.991,1488386704,"201051344000917","219011344069620",21.01,10.00,0,336.64,391.04,101.0,95.5,0.460,619606.7,619606.7,28091,0,0,0,L,1122011218,0,123.81,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386728,1679396.00
03/01/2017 11:45,2,4.715,ACTIVE,215.54,362.19,59.981,1488386704,"201051344001145","219011344069620",32.32,10.30,0,337.24,412.98,154.4,147.1,0.707,626708.0,626708.0,27931,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386729,1679397.00
03/01/2017 11:45,2,4.871,ACTIVE,216.00,353.77,59.970,1488386704,"201051344000651","219011344069620",21.05,9.00,0,337.84,390.74,103.9,98.4,0.473,617171.7,617171.7,28297,0,0,0,L,1122011218,0,124.27,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386730,1679398.00
03/01/2017 11:45,2,2.234,ACTIVE,212.83,385.63,59.970,1488386704,"274151322000088","219011344069620",35.62,11.30,0,361.29,413.59,80.4,75.7,0.287,840724.3,840724.3,27831,0,0,0,L,1151911521,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386731,1679399.00
03/01/2017 11:45,2,0.385,ALERT,213.96,501.65,59.959,1488386704,"274151322000068","219011344069620",49.46,9.00,0,387.74,517.88,19.5,16.9,0.102,729890.1,729890.1,28453,0,0,0,L,1151911521,0,122.91,123.36,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386733,1679400.00
03/01/2017 11:45,2,2.928,ACTIVE,215.77,385.03,59.970,1488386704,"201051344001135","219011344069620",35.13,8.50,0,364.89,416.59,104.1,98.5,0.482,613197.5,613197.5,28324,0,0,0,L,1122011218,0,123.81,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386734,1679401.00
03/01/2017 11:45,2,5.166,ACTIVE,216.90,363.69,59.986,1488386704,"201051344000594","219011344069620",32.18,13.70,0,334.84,420.80,168.3,160.6,0.773,630784.1,630784.1,28172,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386735,1679402.00
03/01/2017 11:45,2,4.791,ACTIVE,216.22,363.39,59.981,1488386704,"201051344001203","219011344069620",32.22,12.00,0,337.24,412.08,156.4,149.0,0.734,620877.0,620877.0,28364,0,0,0,L,1122011218,0,124.49,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386736,1679403.00
03/01/2017 11:45,2,4.820,ACTIVE,213.29,360.69,59.975,1488386704,"274151322000054","219011344069620",31.07,17.80,0,330.93,393.15,151.6,144.4,0.557,858348.1,858348.1,27729,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386737,1679404.00
03/01/2017 11:45,2,5.139,ACTIVE,217.80,360.38,59.970,1488386704,"201051344000867","219011344069620",31.79,15.50,0,336.34,417.49,165.2,157.5,0.756,617182.6,617182.6,28333,0,0,0,L,1122011218,0,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386738,1679405.00
03/01/2017 11:45,2,4.773,ACTIVE,216.00,361.59,59.970,1488386704,"201051344001093","219011344069620",32.07,11.00,0,336.34,411.48,155.0,147.7,0.698,618633.4,618633.4,28187,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386739,1679406.00
03/01/2017 11:45,2,5.145,ACTIVE,218.26,362.79,59.975,1488386704,"201051344000900","219011344069620",31.77,14.30,0,336.94,422.90,165.5,157.8,0.756,636693.6,636693.6,27671,0,0,0,L,1122011218,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386740,1679407.00
03/01/2017 11:45,2,5.133,ACTIVE,218.26,362.79,59.965,1488386704,"201051344000648","219011344069620",31.85,14.00,0,338.14,422.90,165.4,157.8,0.760,626694.0,626694.0,27750,0,0,0,L,1122011218,0,123.59,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386740,1679408.00
03/01/2017 11:45,2,5.154,ACTIVE,218.48,361.89,59.959,1488386704,"201051344000569","219011344069620",31.47,13.30,0,337.84,422.00,164.2,156.5,0.760,638063.8,638063.8,27651,0,0,0,L,1122011218,0,123.81,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386741,1679409.00
03/01/2017 11:45,2,5.143,ACTIVE,218.48,362.49,59.975,1488386704,"201051344000983","219011344069620",31.59,14.30,0,337.24,422.30,164.4,156.8,0.769,629603.1,629603.1,27849,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386742,1679410.00
03/01/2017 11:45,2,5.088,ACTIVE,218.93,362.79,59.954,1488386704,"201051344001158","219011344069620",31.87,12.70,0,338.44,421.70,164.3,156.6,0.765,617639.3,617639.3,28206,0,0,0,L,1122011218,0,124.04,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386743,1679411.00
03/01/2017 11:45,2,5.127,ACTIVE,218.71,363.99,59.975,1488386704,"201051344000576","219011344069620",31.77,15.30,0,338.44,422.00,164.9,157.3,0.756,629453.0,629453.0,27722,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386744,1679412.00
03/01/2017 11:45,2,4.826,ACTIVE,213.29,364.89,59.933,1488386704,"274151322000087","219011344069620",31.33,25.00,0,330.93,391.34,153.2,145.9,0.570,830130.7,830130.7,28080,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488386745,1679413.00
03/01/2017 12:00,2,4.650,ACTIVE,217.80,357.38,59.928,1488387604,"201051344000645","219011344069620",31.45,15.30,0,334.54,404.87,148.0,141.0,0.667,628920.4,628920.4,27761,0,0,0,L,1122011218,0,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387605,1679414.00
03/01/2017 12:00,2,4.186,ACTIVE,213.29,364.29,59.954,1488387604,"274151322000085","219011344069620",30.59,15.00,0,322.81,384.43,129.4,123.0,0.495,856406.1,856406.1,27789,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387606,1679415.00
