ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 12:00,2,4.590,ACTIVE,217.35,360.08,59.954,1488387604,"201051344000633","219011344069620",31.81,12.00,0,336.94,406.37,147.8,140.8,0.694,616720.2,616720.2,28308,0,0,0,L,1122011218,0,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387607,1679416.00
03/01/2017 12:00,2,4.697,ACTIVE,218.26,359.18,59.970,1488387604,"201051344000469","219011344069620",31.31,9.30,0,334.84,405.47,149.0,141.9,0.689,619490.1,619490.1,28272,0,0,0,L,1122011218,0,123.59,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387608,1679417.00
03/01/2017 12:00,2,2.801,ACTIVE,214.87,381.73,59.922,1488387604,"201051344000646","219011344069620",34.85,7.30,0,365.80,413.89,98.9,93.5,0.460,614607.0,614607.0,28172,0,0,0,L,1122011218,0,123.59,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387608,1679418.00
03/01/2017 12:00,2,2.377,ACTIVE,213.29,379.62,59.954,1488387604,"274151322000052","219011344069620",35.27,14.00,0,370.30,406.97,85.2,80.3,0.323,886340.9,886340.9,27552,0,0,0,L,1151911521,0,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387609,1679419.00
03/01/2017 12:00,2,4.117,ACTIVE,215.32,350.77,59.965,1488387604,"201051344000585","219011344069620",21.07,7.00,0,327.02,379.32,87.8,82.9,0.398,625102.3,625102.3,28330,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387610,1679420.00
03/01/2017 12:00,2,4.010,ACTIVE,214.64,357.08,59.991,1488387604,"201051344001230","219011344069620",31.79,10.70,0,338.44,406.37,129.1,122.7,0.601,617610.4,617610.4,28035,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387611,1679421.00
03/01/2017 12:00,2,3.795,ACTIVE,215.54,351.07,59.959,1488387604,"201051344000582","219011344069620",21.97,9.00,0,327.32,379.02,84.5,79.6,0.380,609158.9,609158.9,28241,0,0,0,L,1122011218,0,123.81,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387612,1679422.00
03/01/2017 12:00,2,3.660,ACTIVE,214.64,375.11,59.922,1488387604,"201051344000955","219011344069620",33.89,9.00,0,357.98,415.69,125.7,119.4,0.588,625888.0,625888.0,28135,0,0,0,L,1122011218,0,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387613,1679423.00
03/01/2017 12:00,2,0.297,ALERT,213.29,502.86,59.954,1488387604,"274151322000094","219011344069620",49.00,8.00,0,393.15,524.20,14.7,12.3,0.080,729071.1,729071.1,28554,0,0,0,L,1151911521,0,122.01,123.14,0001,5,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387615,1679424.00
03/01/2017 12:00,2,4.801,ACTIVE,218.26,361.29,59.959,1488387604,"201051344000579","219011344069620",31.93,11.70,0,338.74,408.18,155.3,148.0,0.720,635814.4,635814.4,28099,0,0,0,L,1122011218,0,124.04,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387616,1679425.00
03/01/2017 12:00,2,1.393,ACTIVE,214.87,394.95,59.954,1488387604,"201051344000890","219011344069620",36.28,5.50,0,376.62,423.81,51.2,47.5,0.393,621212.4,621212.4,28259,0,0,0,L,1122011218,0,123.81,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387617,1679426.00
03/01/2017 12:00,2,3.045,ACTIVE,215.32,385.33,59.917,1488387604,"201051344000438","219011344069620",35.21,8.00,0,369.70,415.69,108.6,102.9,0.499,622727.2,622727.2,28222,0,0,0,L,1122011218,0,124.04,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387617,1679427.00
03/01/2017 12:00,2,1.314,ACTIVE,215.32,348.36,59.959,1488387604,"201051344000417","219011344069620",23.44,3.30,0,326.12,363.69,31.1,28.1,0.239,602173.3,602173.3,28513,0,0,0,L,1122011218,0,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387618,1679428.00
03/01/2017 12:00,2,2.113,ACTIVE,213.06,401.26,59.954,1488387604,"274151322000083","219011344069620",35.48,11.70,0,365.49,416.29,76.0,71.4,0.521,877718.6,877718.6,27605,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387619,1679429.00
03/01/2017 12:00,2,1.590,ACTIVE,213.96,401.56,59.954,1488387604,"274151322000076","219011344069620",36.70,7.70,0,382.03,422.60,59.1,55.1,0.411,935226.9,935226.9,27704,0,0,0,L,1151911521,0,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387620,1679430.00
03/01/2017 12:00,2,4.910,ACTIVE,216.90,358.88,59.965,1488387604,"201051344000868","219011344069620",31.51,11.00,0,337.24,406.97,156.7,149.3,0.716,618133.3,618133.3,28301,0,0,0,L,1122011218,0,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387621,1679431.00
03/01/2017 12:00,2,2.117,ACTIVE,213.29,403.37,59.949,1488387604,"274151322000095","219011344069620",36.04,11.30,0,371.81,422.90,77.3,72.7,0.526,926158.3,926158.3,27823,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387622,1679432.00
03/01/2017 12:00,2,4.908,ACTIVE,218.03,356.78,59.959,1488387604,"201051344000988","219011344069620",20.69,10.70,0,328.82,385.93,103.0,97.5,0.464,575725.2,575725.2,28330,0,0,0,L,1122011218,0,123.81,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387623,1679433.00
03/01/2017 12:00,2,4.631,ACTIVE,215.54,360.08,59.944,1488387604,"201051344001025","219011344069620",32.12,9.30,0,337.24,404.27,150.6,143.4,0.681,622310.5,622310.5,28427,0,0,0,L,1122011218,0,123.59,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387624,1679434.00
03/01/2017 12:00,2,4.902,ACTIVE,218.03,360.69,59.954,1488387604,"201051344000458","219011344069620",31.49,14.30,0,335.74,403.97,156.3,148.9,0.751,628664.2,628664.2,27917,0,0,0,L,1122011218,0,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387625,1679435.00
03/01/2017 12:00,2,4.938,ACTIVE,218.71,362.49,59.949,1488387604,"201051344000853","219011344069620",31.23,11.70,0,336.34,405.17,156.3,148.9,0.716,628572.1,628572.1,27760,0,0,0,L,1122011218,0,124.72,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387626,1679436.00
03/01/2017 12:00,2,4.590,ACTIVE,215.09,362.79,59.954,1488387604,"201051344000685","219011344069620",32.28,9.00,0,341.45,406.07,150.1,143.0,0.707,622539.1,622539.1,28100,0,0,0,L,1122011218,0,124.27,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387627,1679437.00
03/01/2017 12:00,2,4.578,ACTIVE,215.77,352.57,59.949,1488387604,"201051344000917","219011344069620",20.93,10.00,0,327.32,380.22,97.0,91.7,0.442,619630.4,619630.4,28092,0,0,0,L,1122011218,0,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387628,1679438.00
03/01/2017 12:00,2,4.531,ACTIVE,215.09,360.99,59.954,1488387604,"201051344001145","219011344069620",32.16,9.70,0,340.25,408.18,147.6,140.5,0.681,626744.4,626744.4,27932,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387629,1679439.00
03/01/2017 12:00,2,4.609,ACTIVE,215.77,353.17,59.954,1488387604,"201051344000651","219011344069620",21.17,7.30,0,327.62,380.82,98.9,93.5,0.442,617196.0,617196.0,28298,0,0,0,L,1122011218,0,124.27,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387630,1679440.00
03/01/2017 12:00,2,2.139,ACTIVE,213.29,384.43,59.949,1488387604,"274151322000088","219011344069620",35.27,11.00,0,366.40,417.19,76.3,71.8,0.499,840743.1,840743.1,27832,0,0,0,L,1151911521,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387630,1679441.00
03/01/2017 12:00,2,0.332,ALERT,214.19,503.16,59.949,1488387604,"274151322000068","219011344069620",49.26,8.50,0,389.54,521.49,17.0,14.5,0.088,729894.1,729894.1,28455,0,0,0,L,1151911521,0,122.68,123.59,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387632,1679442.00
03/01/2017 12:00,2,2.814,ACTIVE,215.32,382.93,59.965,1488387604,"201051344001135","219011344069620",35.01,8.50,0,369.40,414.19,99.7,94.3,0.455,613222.0,613222.0,28325,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387633,1679443.00
03/01/2017 12:00,2,4.812,ACTIVE,216.67,363.69,59.949,1488387604,"201051344000594","219011344069620",32.14,12.00,0,339.34,410.58,156.8,149.4,0.712,630823.2,630823.2,28173,0,0,0,L,1122011218,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387634,1679444.00
03/01/2017 12:00,2,4.506,ACTIVE,215.54,362.19,59.944,1488387604,"201051344001203","219011344069620",32.28,11.30,0,339.34,404.57,147.3,140.2,0.681,620913.8,620913.8,28365,0,0,0,L,1122011218,0,124.27,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387635,1679445.00
03/01/2017 12:00,2,4.512,ACTIVE,213.51,350.17,59.944,1488387604,"274151322000054","219011344069620",30.99,16.30,0,329.73,384.73,141.6,134.7,0.539,858383.5,858383.5,27730,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387636,1679446.00
03/01/2017 12:00,2,4.791,ACTIVE,217.58,358.88,59.944,1488387604,"201051344000867","219011344069620",31.51,14.70,0,338.14,403.97,152.9,145.7,0.703,617221.0,617221.0,28334,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387637,1679447.00
03/01/2017 12:00,2,4.471,ACTIVE,216.00,361.29,59.970,1488387604,"201051344001093","219011344069620",32.14,10.00,0,339.95,401.56,145.6,138.6,0.654,618669.7,618669.7,28188,0,0,0,L,1122011218,0,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387638,1679448.00
03/01/2017 12:00,2,4.811,ACTIVE,217.80,362.19,59.944,1488387604,"201051344000900","219011344069620",31.27,13.00,0,336.94,404.27,152.3,145.1,0.698,636732.1,636732.1,27672,0,0,0,L,1122011218,0,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387639,1679449.00
03/01/2017 12:00,2,4.732,ACTIVE,218.03,359.18,59.949,1488387604,"201051344000648","219011344069620",31.73,12.70,0,337.84,406.67,152.1,144.8,0.689,626732.4,626732.4,27751,0,0,0,L,1122011218,0,123.59,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387639,1679450.00
03/01/2017 12:00,2,4.752,ACTIVE,218.26,359.78,59.959,1488387604,"201051344000569","219011344069620",31.45,13.00,0,335.44,403.07,151.4,144.2,0.698,638102.0,638102.0,27652,0,0,0,L,1122011218,0,123.81,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387640,1679451.00
03/01/2017 12:00,2,4.756,ACTIVE,218.26,360.99,59.954,1488387604,"201051344000983","219011344069620",31.37,13.00,0,337.24,400.36,151.2,144.0,0.707,629641.3,629641.3,27850,0,0,0,L,1122011218,0,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387641,1679452.00
03/01/2017 12:00,2,4.746,ACTIVE,218.48,359.18,59.959,1488387604,"201051344001158","219011344069620",31.35,11.00,0,337.84,405.47,150.6,143.4,0.698,617677.5,617677.5,28207,0,0,0,L,1122011218,0,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387642,1679453.00
03/01/2017 12:00,2,4.699,ACTIVE,218.48,360.99,59.938,1488387604,"201051344000576","219011344069620",31.75,14.30,0,336.64,404.27,151.1,143.9,0.694,629491.2,629491.2,27723,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387643,1679454.00
03/01/2017 12:00,2,4.418,ACTIVE,213.74,360.99,59.917,1488387604,"274151322000087","219011344069620",31.39,23.50,0,333.63,385.63,140.4,133.6,0.513,830166.3,830166.3,28081,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488387644,1679455.00
03/01/2017 12:15,2,5.389,ACTIVE,218.71,362.19,59.965,1488388504,"201051344000645","219011344069620",31.53,14.30,0,338.14,402.46,172.1,164.2,0.769,628957.0,628957.0,27762,0,0,0,L,1122011218,0,124.72,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388505,1679456.00
03/01/2017 12:15,2,4.988,ACTIVE,214.19,353.77,59.970,1488388504,"274151322000085","219011344069620",30.65,14.70,0,333.63,381.12,154.8,147.5,0.592,856438.9,856438.9,27790,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388506,1679457.00
03/01/2017 12:15,2,5.279,ACTIVE,218.26,364.59,59.970,1488388504,"201051344000633","219011344069620",32.22,11.00,0,337.24,403.67,172.2,164.3,0.809,616756.8,616756.8,28309,0,0,0,L,1122011218,0,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388507,1679458.00
03/01/2017 12:15,2,5.303,ACTIVE,219.16,364.29,59.970,1488388504,"201051344000469","219011344069620",31.81,9.30,0,337.84,402.46,170.8,162.9,0.782,619526.5,619526.5,28273,0,0,0,L,1122011218,0,124.27,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388508,1679459.00
03/01/2017 12:15,2,3.400,ACTIVE,216.00,385.03,59.986,1488388504,"201051344000646","219011344069620",34.97,6.00,0,365.80,412.38,120.5,114.3,0.561,614632.4,614632.4,28173,0,0,0,L,1122011218,0,124.04,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388509,1679460.00
03/01/2017 12:15,2,2.977,ACTIVE,213.74,396.15,59.944,1488388504,"274151322000052","219011344069620",35.56,13.30,0,364.89,410.88,107.0,101.4,0.402,886363.2,886363.2,27553,0,0,0,L,1151911521,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388510,1679461.00
03/01/2017 12:15,2,5.043,ACTIVE,216.67,354.97,59.970,1488388504,"201051344000585","219011344069620",21.39,6.30,0,336.64,382.03,109.3,103.6,0.499,625125.4,625125.4,28331,0,0,0,L,1122011218,0,123.81,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388511,1679462.00
03/01/2017 12:15,2,4.936,ACTIVE,216.00,363.99,59.975,1488388504,"201051344001230","219011344069620",32.30,9.00,0,339.34,402.16,161.4,153.9,0.742,617644.9,617644.9,28036,0,0,0,L,1122011218,0,124.04,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388512,1679463.00
03/01/2017 12:15,2,4.576,ACTIVE,216.90,355.28,59.975,1488388504,"201051344000582","219011344069620",21.97,8.00,0,319.81,392.85,101.8,96.4,0.442,609180.5,609180.5,28242,0,0,0,L,1122011218,0,124.27,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388512,1679464.00
03/01/2017 12:15,2,4.258,ACTIVE,215.77,379.92,59.996,1488388504,"201051344000955","219011344069620",34.15,7.70,0,358.88,413.29,147.2,140.2,0.681,625919.3,625919.3,28136,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388513,1679465.00
03/01/2017 12:15,2,0.365,ALERT,213.74,502.25,59.975,1488388504,"274151322000094","219011344069620",49.44,7.00,0,392.25,516.08,18.5,15.9,0.106,729074.5,729074.5,28556,0,0,0,L,1151911521,0,122.46,123.36,0001,5,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388515,1679466.00
03/01/2017 12:15,2,5.205,ACTIVE,218.93,367.00,59.944,1488388504,"201051344000579","219011344069620",32.60,11.00,0,338.74,404.27,171.8,163.8,0.795,635851.2,635851.2,28100,0,0,0,L,1122011218,0,124.49,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388516,1679467.00
03/01/2017 12:15,2,1.529,ACTIVE,215.54,400.66,59.938,1488388504,"201051344000890","219011344069620",36.74,5.00,0,375.41,424.71,57.0,53.0,0.429,621224.2,621224.2,28260,0,0,0,L,1122011218,0,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388517,1679468.00
03/01/2017 12:15,2,3.410,ACTIVE,216.22,386.83,59.970,1488388504,"201051344000438","219011344069620",35.21,7.00,0,369.70,415.99,121.5,115.4,0.548,622753.0,622753.0,28223,0,0,0,L,1122011218,0,124.27,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388518,1679469.00
03/01/2017 12:15,2,1.455,ACTIVE,216.22,350.17,59.970,1488388504,"201051344000417","219011344069620",23.58,3.00,0,335.74,364.59,34.9,31.7,0.265,602180.3,602180.3,28514,0,0,0,L,1122011218,0,123.81,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388519,1679470.00
03/01/2017 12:15,2,2.363,ACTIVE,213.51,392.55,59.959,1488388504,"274151322000083","219011344069620",35.78,11.30,0,368.80,415.99,85.7,80.8,0.327,877736.3,877736.3,27606,0,0,0,L,1151911521,0,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388520,1679471.00
03/01/2017 12:15,2,1.783,ACTIVE,214.64,400.06,59.975,1488388504,"274151322000076","219011344069620",37.05,7.00,0,384.13,423.20,66.9,62.7,0.455,935240.6,935240.6,27705,0,0,0,L,1151911521,0,122.91,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388521,1679472.00
03/01/2017 12:15,2,5.463,ACTIVE,217.80,363.09,59.981,1488388504,"201051344000868","219011344069620",31.45,9.70,0,338.14,402.77,174.0,166.0,0.782,618169.8,618169.8,28302,0,0,0,L,1122011218,0,123.81,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388522,1679473.00
03/01/2017 12:15,2,2.371,ACTIVE,213.74,398.86,59.965,1488388504,"274151322000095","219011344069620",36.54,10.70,0,374.21,421.10,87.8,82.8,0.318,926176.2,926176.2,27824,0,0,0,L,1151911521,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388523,1679474.00
03/01/2017 12:15,2,5.545,ACTIVE,218.93,359.48,59.975,1488388504,"201051344000988","219011344069620",20.65,9.30,0,338.74,384.43,116.0,110.0,0.530,575749.2,575749.2,28331,0,0,0,L,1122011218,0,124.27,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388524,1679475.00
03/01/2017 12:15,2,5.166,ACTIVE,216.45,365.19,59.949,1488388504,"201051344001025","219011344069620",32.46,8.00,0,338.74,401.56,170.0,162.1,0.765,622345.8,622345.8,28428,0,0,0,L,1122011218,0,123.81,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388525,1679476.00
03/01/2017 12:15,2,5.533,ACTIVE,218.93,363.99,59.949,1488388504,"201051344000458","219011344069620",31.73,13.30,0,338.14,402.46,177.8,169.7,0.835,628700.8,628700.8,27918,0,0,0,L,1122011218,0,124.49,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388526,1679477.00
03/01/2017 12:15,2,5.566,ACTIVE,219.61,365.19,59.986,1488388504,"201051344000853","219011344069620",31.73,11.00,0,339.34,406.37,178.8,170.7,0.818,628608.7,628608.7,27761,0,0,0,L,1122011218,0,125.17,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388526,1679478.00
03/01/2017 12:15,2,5.254,ACTIVE,216.22,363.99,59.986,1488388504,"201051344000685","219011344069620",32.26,8.00,0,340.85,403.97,171.7,163.8,0.795,622574.4,622574.4,28101,0,0,0,L,1122011218,0,124.49,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388527,1679479.00
03/01/2017 12:15,2,5.248,ACTIVE,216.90,354.97,59.949,1488388504,"201051344000917","219011344069620",21.03,9.00,0,321.31,391.64,111.8,106.0,0.504,619653.2,619653.2,28093,0,0,0,L,1122011218,0,124.04,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388528,1679480.00
03/01/2017 12:15,2,5.164,ACTIVE,216.22,367.60,60.018,1488388504,"201051344001145","219011344069620",32.68,8.00,0,340.85,404.87,170.9,163.0,0.778,626779.3,626779.3,27933,0,0,0,L,1122011218,0,124.04,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388529,1679481.00
03/01/2017 12:15,2,5.377,ACTIVE,217.13,355.88,59.981,1488388504,"201051344000651","219011344069620",21.11,6.70,0,338.74,382.03,115.0,109.1,0.517,617219.2,617219.2,28299,0,0,0,L,1122011218,0,124.72,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388530,1679482.00
03/01/2017 12:15,2,2.535,ACTIVE,213.51,382.03,59.975,1488388504,"274151322000088","219011344069620",35.58,10.70,0,367.60,414.79,91.5,86.3,0.331,840761.0,840761.0,27833,0,0,0,L,1151911521,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388531,1679483.00
03/01/2017 12:15,2,0.436,ALERT,214.64,503.46,59.965,1488388504,"274151322000068","219011344069620",49.74,8.00,0,386.53,517.88,22.3,19.6,0.119,729898.0,729898.0,28457,0,0,0,L,1151911521,0,123.36,123.81,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388533,1679484.00
03/01/2017 12:15,2,3.332,ACTIVE,216.67,388.34,59.975,1488388504,"201051344001135","219011344069620",35.38,7.70,0,367.60,412.68,119.3,113.3,0.552,613245.8,613245.8,28326,0,0,0,L,1122011218,0,124.27,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388534,1679485.00
03/01/2017 12:15,2,5.674,ACTIVE,217.58,368.20,59.970,1488388504,"201051344000594","219011344069620",32.46,10.70,0,339.65,409.68,186.5,178.1,0.835,630860.6,630860.6,28174,0,0,0,L,1122011218,0,124.04,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388535,1679486.00
03/01/2017 12:15,2,5.355,ACTIVE,217.13,364.29,59.970,1488388504,"201051344001203","219011344069620",32.28,10.00,0,339.95,403.67,175.1,167.1,0.818,620949.0,620949.0,28366,0,0,0,L,1122011218,0,124.94,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388536,1679487.00
03/01/2017 12:15,2,5.393,ACTIVE,213.74,350.47,59.975,1488388504,"274151322000054","219011344069620",31.07,16.00,0,332.13,383.53,169.7,161.9,0.645,858417.3,858417.3,27731,0,0,0,L,1151911521,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388537,1679488.00
03/01/2017 12:15,2,5.654,ACTIVE,218.71,364.59,59.975,1488388504,"201051344000867","219011344069620",32.05,13.30,0,337.24,403.07,183.6,175.3,0.826,617257.6,617257.6,28335,0,0,0,L,1122011218,0,124.72,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388538,1679489.00
03/01/2017 12:15,2,5.361,ACTIVE,217.13,362.79,59.970,1488388504,"201051344001093","219011344069620",32.07,10.00,0,339.65,403.97,174.2,166.2,0.782,618704.7,618704.7,28189,0,0,0,L,1122011218,0,124.27,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388538,1679490.00
03/01/2017 12:15,2,5.633,ACTIVE,218.93,366.70,59.975,1488388504,"201051344000900","219011344069620",32.24,13.00,0,337.54,403.97,183.8,175.5,0.826,636768.8,636768.8,27673,0,0,0,L,1122011218,0,124.72,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388539,1679491.00
03/01/2017 12:15,2,5.643,ACTIVE,218.93,365.49,60.002,1488388504,"201051344000648","219011344069620",32.26,11.70,0,337.84,403.97,184.2,175.9,0.831,626769.1,626769.1,27752,0,0,0,L,1122011218,0,124.04,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388540,1679492.00
03/01/2017 12:15,2,5.705,ACTIVE,219.16,364.59,59.965,1488388504,"201051344000569","219011344069620",31.65,11.70,0,337.24,402.77,182.9,174.6,0.831,638138.5,638138.5,27653,0,0,0,L,1122011218,0,124.27,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388541,1679493.00
03/01/2017 12:15,2,5.676,ACTIVE,219.39,366.10,59.965,1488388504,"201051344000983","219011344069620",31.89,11.70,0,337.54,403.37,183.3,175.0,0.853,629677.8,629677.8,27851,0,0,0,L,1122011218,0,124.94,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388542,1679494.00
03/01/2017 12:15,2,5.684,ACTIVE,219.61,365.80,59.928,1488388504,"201051344001158","219011344069620",31.87,9.70,0,337.54,403.97,183.5,175.2,0.844,617714.0,617714.0,28208,0,0,0,L,1122011218,0,124.72,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388543,1679495.00
03/01/2017 12:15,2,5.670,ACTIVE,219.61,366.40,59.970,1488388504,"201051344000576","219011344069620",32.01,12.70,0,338.14,403.97,183.8,175.5,0.835,629527.8,629527.8,27724,0,0,0,L,1122011218,0,124.94,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388544,1679496.00
03/01/2017 12:15,2,5.332,ACTIVE,213.96,351.67,59.959,1488388504,"274151322000087","219011344069620",31.63,22.50,0,333.93,382.33,170.8,163.0,0.641,830200.2,830200.2,28082,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488388545,1679497.00
03/01/2017 12:30,2,5.381,ACTIVE,218.71,362.49,59.975,1488389403,"201051344000645","219011344069620",31.51,14.30,0,339.04,412.38,171.6,163.7,0.769,629000.0,629000.0,27763,0,0,0,L,1122011218,0,124.72,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389404,1679498.00
03/01/2017 12:30,2,4.963,ACTIVE,213.51,357.38,59.954,1488389403,"274151322000085","219011344069620",30.55,15.30,0,332.73,385.63,153.5,146.3,0.583,856477.2,856477.2,27791,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389405,1679499.00
03/01/2017 12:30,2,5.295,ACTIVE,218.03,363.99,59.965,1488389403,"201051344000633","219011344069620",32.07,11.00,0,337.84,410.88,171.9,164.0,0.818,616799.8,616799.8,28310,0,0,0,L,1122011218,0,124.49,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389406,1679500.00
03/01/2017 12:30,2,5.303,ACTIVE,218.93,363.99,59.975,1488389403,"201051344000469","219011344069620",31.79,9.00,0,338.74,412.38,170.7,162.8,0.795,619569.1,619569.1,28274,0,0,0,L,1122011218,0,124.27,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389407,1679501.00
03/01/2017 12:30,2,3.400,ACTIVE,214.87,387.74,60.018,1488389403,"201051344000646","219011344069620",35.21,6.00,0,364.29,417.49,121.3,115.1,0.566,614662.3,614662.3,28174,0,0,0,L,1122011218,0,123.59,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389408,1679502.00
03/01/2017 12:30,2,3.027,ACTIVE,213.29,391.64,59.975,1488389403,"274151322000052","219011344069620",35.25,13.70,0,369.70,406.97,108.1,102.4,0.411,886389.8,886389.8,27554,0,0,0,L,1151911521,0,121.55,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389409,1679503.00
03/01/2017 12:30,2,5.076,ACTIVE,215.54,353.77,59.970,1488389403,"201051344000585","219011344069620",21.29,6.70,0,335.74,384.73,109.5,103.7,0.504,625152.4,625152.4,28332,0,0,0,L,1122011218,0,123.36,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389410,1679504.00
03/01/2017 12:30,2,4.963,ACTIVE,214.64,363.09,59.965,1488389403,"201051344001230","219011344069620",32.26,10.00,0,336.04,405.77,162.2,154.6,0.756,617685.0,617685.0,28037,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389411,1679505.00
03/01/2017 12:30,2,4.656,ACTIVE,216.00,353.17,59.954,1488389403,"201051344000582","219011344069620",21.95,8.00,0,336.34,383.53,103.5,98.0,0.464,609205.8,609205.8,28243,0,0,0,L,1122011218,0,123.81,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389412,1679506.00
03/01/2017 12:30,2,4.373,ACTIVE,214.64,377.52,59.970,1488389403,"201051344000955","219011344069620",33.87,8.00,0,354.37,418.09,150.0,142.9,0.707,625956.0,625956.0,28137,0,0,0,L,1122011218,0,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389413,1679507.00
03/01/2017 12:30,2,0.330,ALERT,213.29,501.05,59.959,1488389403,"274151322000094","219011344069620",49.24,7.30,0,394.65,517.58,16.5,14.0,0.088,729078.0,729078.0,28558,0,0,0,L,1151911521,0,121.55,123.59,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389415,1679508.00
03/01/2017 12:30,2,5.512,ACTIVE,219.16,364.89,59.954,1488389403,"201051344000579","219011344069620",32.01,10.70,0,339.65,412.68,178.7,170.5,0.822,635894.2,635894.2,28101,0,0,0,L,1122011218,0,124.72,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389415,1679509.00
03/01/2017 12:30,2,1.607,ACTIVE,214.41,399.46,59.954,1488389403,"201051344000890","219011344069620",36.40,5.50,0,375.71,427.71,59.3,55.3,0.464,621238.1,621238.1,28261,0,0,0,L,1122011218,0,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389416,1679510.00
03/01/2017 12:30,2,3.600,ACTIVE,215.09,386.83,59.975,1488389403,"201051344000438","219011344069620",35.11,8.00,0,368.20,419.00,128.0,121.6,0.583,622783.2,622783.2,28224,0,0,0,L,1122011218,0,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389417,1679511.00
03/01/2017 12:30,2,1.512,ACTIVE,215.09,349.86,59.970,1488389403,"201051344000417","219011344069620",23.66,3.00,0,336.64,369.10,36.3,33.1,0.283,602188.5,602188.5,28515,0,0,0,L,1122011218,0,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389418,1679512.00
03/01/2017 12:30,2,2.508,ACTIVE,213.51,383.83,59.954,1488389403,"274151322000083","219011344069620",35.54,13.70,0,367.00,412.98,90.3,85.2,0.354,877757.3,877757.3,27607,0,0,0,L,1151911521,0,122.01,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389419,1679513.00
03/01/2017 12:30,2,1.896,ACTIVE,214.19,403.97,59.959,1488389403,"274151322000076","219011344069620",36.70,7.00,0,384.43,427.71,70.4,66.1,0.477,935256.9,935256.9,27706,0,0,0,L,1151911521,0,122.46,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389420,1679514.00
03/01/2017 12:30,2,5.734,ACTIVE,218.03,361.89,59.965,1488389403,"201051344000868","219011344069620",31.77,10.30,0,336.34,407.87,184.5,176.1,0.835,618212.6,618212.6,28303,0,0,0,L,1122011218,0,124.04,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389421,1679515.00
03/01/2017 12:30,2,2.525,ACTIVE,213.29,394.65,59.959,1488389403,"274151322000095","219011344069620",36.28,12.70,0,373.31,418.70,92.8,87.6,0.345,926197.5,926197.5,27825,0,0,0,L,1151911521,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389422,1679516.00
03/01/2017 12:30,2,5.785,ACTIVE,219.16,360.38,59.954,1488389403,"201051344000988","219011344069620",20.87,9.30,0,341.75,391.64,122.3,116.1,0.557,575777.3,575777.3,28332,0,0,0,L,1122011218,0,124.49,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389423,1679517.00
03/01/2017 12:30,2,5.496,ACTIVE,215.77,362.19,59.959,1488389403,"201051344001025","219011344069620",32.01,8.50,0,336.94,407.27,178.2,170.1,0.809,622386.9,622386.9,28429,0,0,0,L,1122011218,0,123.59,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389424,1679518.00
03/01/2017 12:30,2,5.809,ACTIVE,219.16,365.19,59.959,1488389403,"201051344000458","219011344069620",31.55,13.70,0,338.74,412.68,185.7,177.3,0.862,628743.6,628743.6,27919,0,0,0,L,1122011218,0,124.72,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389424,1679519.00
03/01/2017 12:30,2,5.754,ACTIVE,219.61,365.19,59.981,1488389403,"201051344000853","219011344069620",31.75,10.70,0,343.55,412.38,184.9,176.5,0.849,628651.6,628651.6,27762,0,0,0,L,1122011218,0,125.17,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389425,1679520.00
03/01/2017 12:30,2,5.406,ACTIVE,215.09,364.89,59.954,1488389403,"201051344000685","219011344069620",32.28,9.00,0,339.65,408.18,176.7,168.6,0.831,622615.4,622615.4,28102,0,0,0,L,1122011218,0,124.27,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389426,1679521.00
03/01/2017 12:30,2,5.367,ACTIVE,215.77,353.47,59.965,1488389403,"201051344000917","219011344069620",20.99,9.00,0,335.44,385.03,114.2,108.3,0.521,619679.6,619679.6,28094,0,0,0,L,1122011218,0,123.81,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389427,1679522.00
03/01/2017 12:30,2,5.312,ACTIVE,215.09,363.09,59.954,1488389403,"201051344001145","219011344069620",32.18,9.00,0,339.04,408.78,173.0,165.1,0.791,626819.9,626819.9,27934,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389428,1679523.00
03/01/2017 12:30,2,5.438,ACTIVE,216.00,354.37,59.954,1488389403,"201051344000651","219011344069620",21.07,7.30,0,337.84,385.03,116.2,110.2,0.526,617246.3,617246.3,28300,0,0,0,L,1122011218,0,124.27,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389429,1679524.00
03/01/2017 12:30,2,2.580,ACTIVE,213.29,383.53,59.954,1488389403,"274151322000088","219011344069620",35.35,12.00,0,364.59,412.68,92.2,87.0,0.331,840782.3,840782.3,27834,0,0,0,L,1151911521,0,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389430,1679525.00
03/01/2017 12:30,2,0.383,ALERT,214.19,501.65,59.949,1488389403,"274151322000068","219011344069620",49.48,8.00,0,388.34,520.89,19.1,16.5,0.093,729902.1,729902.1,28459,0,0,0,L,1151911521,0,122.68,123.81,0001,6,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389432,1679526.00
03/01/2017 12:30,2,3.410,ACTIVE,215.32,385.93,59.959,1488389403,"201051344001135","219011344069620",35.19,7.30,0,367.60,416.89,121.7,115.5,0.566,613273.7,613273.7,28327,0,0,0,L,1122011218,0,123.59,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389433,1679527.00
03/01/2017 12:30,2,5.812,ACTIVE,217.35,364.29,59.949,1488389403,"201051344000594","219011344069620",32.03,11.00,0,337.24,412.38,188.5,180.0,0.835,630904.2,630904.2,28175,0,0,0,L,1122011218,0,123.81,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389434,1679528.00
03/01/2017 12:30,2,5.473,ACTIVE,216.00,360.38,59.933,1488389403,"201051344001203","219011344069620",31.91,9.70,0,338.74,407.57,176.8,168.8,0.818,620989.8,620989.8,28367,0,0,0,L,1122011218,0,124.49,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389435,1679529.00
03/01/2017 12:30,2,5.439,ACTIVE,213.51,370.30,59.965,1488389403,"274151322000054","219011344069620",30.85,15.80,0,331.83,386.83,169.9,162.1,0.645,858456.4,858456.4,27732,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389436,1679530.00
03/01/2017 12:30,2,5.775,ACTIVE,218.26,363.39,59.954,1488389403,"201051344000867","219011344069620",31.71,13.00,0,337.24,406.67,185.4,177.1,0.831,617300.2,617300.2,28336,0,0,0,L,1122011218,0,124.49,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389437,1679531.00
03/01/2017 12:30,2,5.389,ACTIVE,215.77,364.29,59.965,1488389403,"201051344001093","219011344069620",32.20,9.70,0,338.74,409.38,175.6,167.6,0.795,618745.1,618745.1,28190,0,0,0,L,1122011218,0,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389437,1679532.00
03/01/2017 12:30,2,5.816,ACTIVE,218.93,365.80,59.975,1488389403,"201051344000900","219011344069620",31.65,12.30,0,337.24,413.29,186.4,178.0,0.849,636811.6,636811.6,27674,0,0,0,L,1122011218,0,124.72,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389438,1679533.00
03/01/2017 12:30,2,5.809,ACTIVE,218.93,365.19,59.965,1488389403,"201051344000648","219011344069620",31.77,11.70,0,337.84,412.08,186.8,178.4,0.844,626811.9,626811.9,27753,0,0,0,L,1122011218,0,124.04,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389439,1679534.00
03/01/2017 12:30,2,5.850,ACTIVE,219.16,365.49,59.970,1488389403,"201051344000569","219011344069620",31.41,12.00,0,337.84,411.78,186.0,177.6,0.853,638181.0,638181.0,27654,0,0,0,L,1122011218,0,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389440,1679535.00
03/01/2017 12:30,2,5.855,ACTIVE,219.61,367.00,59.975,1488389403,"201051344000983","219011344069620",31.55,11.30,0,337.84,412.38,187.1,178.6,0.875,629720.3,629720.3,27852,0,0,0,L,1122011218,0,124.94,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389441,1679536.00
03/01/2017 12:30,2,5.850,ACTIVE,219.61,366.70,59.970,1488389403,"201051344001158","219011344069620",31.63,9.30,0,338.74,412.68,187.3,178.8,0.862,617756.5,617756.5,28209,0,0,0,L,1122011218,0,124.72,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389442,1679537.00
03/01/2017 12:30,2,5.865,ACTIVE,219.39,367.90,59.959,1488389403,"201051344000576","219011344069620",31.69,13.00,0,338.74,412.68,188.2,179.8,0.862,629570.5,629570.5,27725,0,0,0,L,1122011218,0,124.94,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389443,1679538.00
03/01/2017 12:30,2,5.467,ACTIVE,213.74,350.17,59.970,1488389403,"274151322000087","219011344069620",31.31,23.30,0,332.13,387.74,173.3,165.3,0.645,830239.5,830239.5,28083,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488389444,1679539.00
03/01/2017 12:45,2,4.465,ACTIVE,217.58,358.88,59.933,1488390303,"201051344000645","219011344069620",31.49,15.00,0,338.44,409.98,142.4,135.5,0.645,629041.2,629041.2,27764,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390305,1679540.00
03/01/2017 12:45,2,4.203,ACTIVE,212.61,347.46,59.965,1488390303,"274151322000085","219011344069620",30.45,15.30,0,332.13,384.43,129.5,123.1,0.491,856514.0,856514.0,27792,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390305,1679541.00
03/01/2017 12:45,2,4.449,ACTIVE,216.90,360.08,59.975,1488390303,"201051344000633","219011344069620",31.71,11.00,0,336.64,407.57,142.9,136.0,0.676,616840.9,616840.9,28311,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390306,1679542.00
03/01/2017 12:45,2,4.391,ACTIVE,217.58,358.88,59.970,1488390303,"201051344000469","219011344069620",31.65,9.00,0,336.64,410.28,140.6,133.8,0.658,619609.9,619609.9,28275,0,0,0,L,1122011218,0,123.36,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390307,1679543.00
03/01/2017 12:45,2,2.936,ACTIVE,214.41,378.72,59.965,1488390303,"201051344000646","219011344069620",34.47,7.30,0,364.29,414.79,102.6,97.1,0.477,614691.4,614691.4,28175,0,0,0,L,1122011218,0,123.36,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390308,1679544.00
03/01/2017 12:45,2,2.469,ACTIVE,212.38,380.82,59.959,1488390303,"274151322000052","219011344069620",35.09,13.70,0,368.80,406.37,87.6,82.7,0.336,886415.5,886415.5,27555,0,0,0,L,1151911521,0,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390309,1679545.00
03/01/2017 12:45,2,4.229,ACTIVE,215.09,349.86,59.975,1488390303,"201051344000585","219011344069620",21.17,7.00,0,334.54,380.82,90.7,85.6,0.411,625178.3,625178.3,28333,0,0,0,L,1122011218,0,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390310,1679546.00
03/01/2017 12:45,2,4.033,ACTIVE,214.19,358.88,60.012,1488390303,"201051344001230","219011344069620",32.12,9.70,0,336.34,407.57,131.3,124.8,0.605,617723.5,617723.5,28038,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390311,1679547.00
03/01/2017 12:45,2,3.752,ACTIVE,215.32,350.17,59.965,1488390303,"201051344000582","219011344069620",21.89,9.00,0,334.54,380.52,83.1,78.3,0.367,609230.1,609230.1,28244,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390312,1679548.00
03/01/2017 12:45,2,3.541,ACTIVE,213.96,374.21,60.012,1488390303,"201051344000955","219011344069620",33.81,8.50,0,354.37,417.19,121.3,115.1,0.552,625991.4,625991.4,28138,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390313,1679549.00
03/01/2017 12:45,2,0.283,ALERT,212.61,501.95,59.965,1488390303,"274151322000094","219011344069620",48.84,7.70,0,393.45,522.39,14.0,11.6,0.075,729081.3,729081.3,28560,0,0,0,L,1151911521,0,121.78,122.91,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390314,1679550.00
03/01/2017 12:45,2,4.256,ACTIVE,217.35,359.48,59.986,1488390303,"201051344000579","219011344069620",32.05,10.70,0,338.14,411.78,138.1,131.3,0.645,635935.4,635935.4,28102,0,0,0,L,1122011218,0,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390315,1679551.00
03/01/2017 12:45,2,1.240,ACTIVE,213.96,395.55,59.970,1488390303,"201051344000890","219011344069620",36.42,5.00,0,375.41,428.31,45.7,42.2,0.336,621251.5,621251.5,28262,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390316,1679552.00
03/01/2017 12:45,2,2.787,ACTIVE,214.41,382.03,59.965,1488390303,"201051344000438","219011344069620",34.91,7.70,0,367.00,417.19,98.5,93.1,0.446,622812.5,622812.5,28225,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390317,1679553.00
03/01/2017 12:45,2,1.203,ACTIVE,214.41,346.26,59.970,1488390303,"201051344000417","219011344069620",23.36,3.00,0,336.04,365.49,28.6,25.6,0.212,602196.4,602196.4,28516,0,0,0,L,1122011218,0,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390318,1679554.00
03/01/2017 12:45,2,1.889,ACTIVE,212.61,385.63,59.965,1488390303,"274151322000083","219011344069620",35.40,13.00,0,367.00,414.79,67.9,63.6,0.473,877777.6,877777.6,27608,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390319,1679555.00
03/01/2017 12:45,2,1.439,ACTIVE,213.51,394.65,59.959,1488390303,"274151322000076","219011344069620",36.58,7.30,0,384.43,425.61,53.1,49.4,0.362,935272.5,935272.5,27707,0,0,0,L,1151911521,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390320,1679556.00
03/01/2017 12:45,2,4.193,ACTIVE,216.22,356.18,59.970,1488390303,"201051344000868","219011344069620",31.57,10.70,0,336.64,406.67,134.0,127.4,0.597,618253.5,618253.5,28304,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390321,1679557.00
03/01/2017 12:45,2,1.965,ACTIVE,212.61,401.56,59.928,1488390303,"274151322000095","219011344069620",35.98,12.30,0,372.41,419.30,71.6,67.2,0.477,926218.0,926218.0,27826,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390322,1679558.00
