ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 12:45,2,4.391,ACTIVE,217.35,356.18,59.991,1488390303,"201051344000988","219011344069620",20.77,10.00,0,338.44,390.44,92.5,87.3,0.424,575804.0,575804.0,28333,0,0,0,L,1122011218,0,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390323,1679559.00
03/01/2017 12:45,2,4.346,ACTIVE,214.64,359.18,59.970,1488390303,"201051344001025","219011344069620",32.08,9.70,0,336.94,405.77,141.2,134.4,0.645,622426.3,622426.3,28430,0,0,0,L,1122011218,0,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390324,1679560.00
03/01/2017 12:45,2,4.533,ACTIVE,217.35,358.88,59.959,1488390303,"201051344000458","219011344069620",31.55,13.70,0,337.84,409.08,144.8,137.9,0.689,628784.4,628784.4,27920,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390325,1679561.00
03/01/2017 12:45,2,4.564,ACTIVE,218.26,361.29,59.922,1488390303,"201051344000853","219011344069620",31.67,12.00,0,339.95,412.38,146.6,139.5,0.676,628692.3,628692.3,27763,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390326,1679562.00
03/01/2017 12:45,2,4.725,ACTIVE,214.64,360.69,59.970,1488390303,"201051344000685","219011344069620",32.05,8.00,0,338.14,405.77,153.3,146.1,0.725,622654.8,622654.8,28103,0,0,0,L,1122011218,0,124.04,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390327,1679563.00
03/01/2017 12:45,2,4.611,ACTIVE,215.32,351.97,59.922,1488390303,"201051344000917","219011344069620",21.23,9.70,0,334.24,380.82,99.2,93.8,0.451,619704.9,619704.9,28095,0,0,0,L,1122011218,0,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390327,1679564.00
03/01/2017 12:45,2,4.646,ACTIVE,214.64,362.19,60.002,1488390303,"201051344001145","219011344069620",32.16,10.00,0,339.65,407.57,151.4,144.2,0.698,626858.6,626858.6,27935,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390328,1679565.00
03/01/2017 12:45,2,4.824,ACTIVE,215.32,352.27,59.944,1488390303,"201051344000651","219011344069620",20.99,7.30,0,336.04,382.03,102.5,97.1,0.464,617272.2,617272.2,28301,0,0,0,L,1122011218,0,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390329,1679566.00
03/01/2017 12:45,2,2.250,ACTIVE,212.61,384.43,59.954,1488390303,"274151322000088","219011344069620",35.54,11.30,0,365.49,412.68,81.2,76.4,0.301,840802.8,840802.8,27835,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390330,1679567.00
03/01/2017 12:45,2,0.375,ALERT,213.74,503.46,59.954,1488390303,"274151322000068","219011344069620",49.40,8.00,0,386.23,520.59,18.9,16.3,0.097,729905.9,729905.9,28461,0,0,0,L,1151911521,0,122.46,123.14,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390332,1679568.00
03/01/2017 12:45,2,3.020,ACTIVE,215.09,384.43,59.954,1488390303,"201051344001135","219011344069620",35.09,8.50,0,367.60,414.19,107.4,101.7,0.491,613300.6,613300.6,28328,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390333,1679569.00
03/01/2017 12:45,2,4.992,ACTIVE,216.45,365.80,59.954,1488390303,"201051344000594","219011344069620",32.40,10.70,0,336.94,410.88,163.8,156.2,0.742,630945.7,630945.7,28176,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390334,1679570.00
03/01/2017 12:45,2,4.775,ACTIVE,215.32,359.48,59.996,1488390303,"201051344001203","219011344069620",32.01,10.70,0,338.14,405.17,154.8,147.5,0.720,621028.8,621028.8,28368,0,0,0,L,1122011218,0,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390335,1679571.00
03/01/2017 12:45,2,4.740,ACTIVE,212.61,352.27,59.959,1488390303,"274151322000054","219011344069620",30.89,16.30,0,331.53,386.23,148.4,141.3,0.566,858493.8,858493.8,27733,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390336,1679572.00
03/01/2017 12:45,2,5.006,ACTIVE,217.35,359.78,59.954,1488390303,"201051344000867","219011344069620",31.61,13.00,0,335.74,406.07,160.2,152.7,0.725,617340.8,617340.8,28337,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390337,1679573.00
03/01/2017 12:45,2,4.674,ACTIVE,215.32,363.39,59.954,1488390303,"201051344001093","219011344069620",32.32,10.00,0,337.54,405.17,152.9,145.7,0.694,618783.7,618783.7,28191,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390338,1679574.00
03/01/2017 12:45,2,5.027,ACTIVE,217.58,362.49,59.965,1488390303,"201051344000900","219011344069620",31.45,13.00,0,336.94,409.38,160.2,152.7,0.716,636852.2,636852.2,27675,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390338,1679575.00
03/01/2017 12:45,2,4.973,ACTIVE,217.80,362.19,59.991,1488390303,"201051344000648","219011344069620",31.89,12.00,0,337.54,408.18,160.7,153.2,0.738,626852.6,626852.6,27754,0,0,0,L,1122011218,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390339,1679576.00
03/01/2017 12:45,2,4.990,ACTIVE,218.03,362.19,59.965,1488390303,"201051344000569","219011344069620",31.53,12.30,0,337.24,408.48,159.2,151.8,0.729,638221.3,638221.3,27655,0,0,0,L,1122011218,0,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390340,1679577.00
03/01/2017 12:45,2,5.004,ACTIVE,218.26,360.69,59.954,1488390303,"201051344000983","219011344069620",31.47,12.70,0,337.24,408.48,159.4,152.0,0.751,629760.7,629760.7,27853,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390341,1679578.00
03/01/2017 12:45,2,4.990,ACTIVE,218.26,362.79,59.965,1488390303,"201051344001158","219011344069620",31.51,10.30,0,336.94,408.78,159.2,151.8,0.738,617796.9,617796.9,28210,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390342,1679579.00
03/01/2017 12:45,2,4.996,ACTIVE,218.26,363.09,59.959,1488390303,"201051344000576","219011344069620",31.43,13.70,0,338.14,410.88,159.1,151.6,0.729,629610.9,629610.9,27726,0,0,0,L,1122011218,0,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390343,1679580.00
03/01/2017 12:45,2,4.668,ACTIVE,212.83,357.38,59.965,1488390303,"274151322000087","219011344069620",31.59,22.50,0,332.13,385.03,149.1,142.0,0.570,830277.1,830277.1,28084,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488390344,1679581.00
03/01/2017 13:00,2,4.828,ACTIVE,217.80,360.69,59.959,1488391203,"201051344000645","219011344069620",31.75,13.00,0,338.44,397.35,155.2,147.8,0.716,629074.5,629074.5,27765,0,0,0,L,1122011218,0,124.27,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391204,1679582.00
03/01/2017 13:00,2,4.502,ACTIVE,213.29,351.37,59.970,1488391203,"274151322000085","219011344069620",30.79,13.00,0,333.03,377.22,140.4,133.6,0.530,856543.8,856543.8,27793,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391205,1679583.00
03/01/2017 13:00,2,4.744,ACTIVE,217.13,363.39,59.965,1488391203,"201051344000633","219011344069620",32.22,9.30,0,337.24,400.96,154.8,147.4,0.729,616874.2,616874.2,28312,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391206,1679584.00
03/01/2017 13:00,2,4.727,ACTIVE,217.80,364.59,59.975,1488391203,"201051344000469","219011344069620",32.24,7.70,0,337.84,398.26,154.4,147.1,0.716,619643.0,619643.0,28276,0,0,0,L,1122011218,0,123.59,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391207,1679585.00
03/01/2017 13:00,2,3.080,ACTIVE,214.41,385.03,59.965,1488391203,"201051344000646","219011344069620",35.13,6.30,0,364.89,409.98,109.5,103.8,0.508,614714.9,614714.9,28176,0,0,0,L,1122011218,0,123.36,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391208,1679586.00
03/01/2017 13:00,2,2.736,ACTIVE,212.61,385.33,59.954,1488391203,"274151322000052","219011344069620",35.56,11.30,0,365.80,412.68,98.5,93.1,0.371,886436.2,886436.2,27556,0,0,0,L,1151911521,0,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391209,1679587.00
03/01/2017 13:00,2,4.559,ACTIVE,215.09,351.07,59.970,1488391203,"201051344000585","219011344069620",21.31,6.00,0,318.91,389.84,98.3,93.0,0.442,625199.4,625199.4,28334,0,0,0,L,1122011218,0,122.91,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391210,1679588.00
03/01/2017 13:00,2,4.387,ACTIVE,213.96,366.10,59.975,1488391203,"201051344001230","219011344069620",32.60,7.00,0,339.04,400.36,144.8,137.8,0.667,617754.6,617754.6,28039,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391211,1679589.00
03/01/2017 13:00,2,4.127,ACTIVE,215.32,351.07,59.986,1488391203,"201051344000582","219011344069620",22.13,6.00,0,316.50,391.04,92.4,87.2,0.411,609249.9,609249.9,28245,0,0,0,L,1122011218,0,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391212,1679590.00
03/01/2017 13:00,2,3.840,ACTIVE,214.19,379.92,59.922,1488391203,"201051344000955","219011344069620",34.33,7.00,0,357.68,409.98,133.5,126.9,0.623,626020.3,626020.3,28139,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391213,1679591.00
03/01/2017 13:00,2,0.377,ALERT,212.61,501.65,59.959,1488391203,"274151322000094","219011344069620",49.50,6.70,0,391.04,521.79,18.7,16.1,0.106,729084.8,729084.8,28562,0,0,0,L,1151911521,0,121.78,123.14,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391214,1679592.00
03/01/2017 13:00,2,4.719,ACTIVE,217.80,363.69,59.949,1488391203,"201051344000579","219011344069620",32.44,9.30,0,339.34,400.36,155.2,147.8,0.720,635968.9,635968.9,28103,0,0,0,L,1122011218,0,123.81,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391215,1679593.00
03/01/2017 13:00,2,1.400,ACTIVE,213.96,399.46,59.949,1488391203,"201051344000890","219011344069620",36.56,4.00,0,377.22,423.20,51.8,48.1,0.389,621262.4,621262.4,28263,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391216,1679594.00
03/01/2017 13:00,2,3.102,ACTIVE,214.87,387.14,59.954,1488391203,"201051344000438","219011344069620",35.27,6.00,0,368.20,412.98,110.9,105.1,0.499,622836.5,622836.5,28226,0,0,0,L,1122011218,0,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391217,1679595.00
03/01/2017 13:00,2,1.307,ACTIVE,214.87,347.46,59.965,1488391203,"201051344000417","219011344069620",23.68,2.00,0,333.03,361.59,31.4,28.3,0.234,602202.9,602202.9,28517,0,0,0,L,1122011218,0,122.91,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391218,1679596.00
03/01/2017 13:00,2,2.146,ACTIVE,212.83,391.34,59.949,1488391203,"274151322000083","219011344069620",35.62,8.50,0,367.60,417.79,77.5,72.9,0.539,877793.9,877793.9,27609,0,0,0,L,1151911521,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391219,1679597.00
03/01/2017 13:00,2,1.604,ACTIVE,213.51,399.16,59.959,1488391203,"274151322000076","219011344069620",36.98,6.00,0,385.33,422.00,59.8,55.8,0.402,935285.0,935285.0,27708,0,0,0,L,1151911521,0,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391220,1679598.00
03/01/2017 13:00,2,4.799,ACTIVE,216.67,358.28,60.002,1488391203,"201051344000868","219011344069620",31.81,9.00,0,338.14,400.06,154.5,147.2,0.703,618286.7,618286.7,28305,0,0,0,L,1122011218,0,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391221,1679599.00
03/01/2017 13:00,2,2.117,ACTIVE,212.83,396.75,59.949,1488391203,"274151322000095","219011344069620",36.44,8.00,0,374.81,424.71,78.0,73.3,0.521,926234.4,926234.4,27827,0,0,0,L,1151911521,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391222,1679600.00
03/01/2017 13:00,2,4.781,ACTIVE,217.58,357.98,59.959,1488391203,"201051344000988","219011344069620",20.97,8.50,0,320.41,397.35,101.5,96.1,0.468,575825.8,575825.8,28334,0,0,0,L,1122011218,0,123.81,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391223,1679601.00
03/01/2017 13:00,2,4.484,ACTIVE,214.87,365.80,59.970,1488391203,"201051344001025","219011344069620",32.70,7.00,0,338.44,397.96,148.4,141.3,0.676,622458.5,622458.5,28431,0,0,0,L,1122011218,0,123.14,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391224,1679602.00
03/01/2017 13:00,2,4.732,ACTIVE,217.58,361.29,59.959,1488391203,"201051344000458","219011344069620",32.07,12.00,0,338.74,397.66,153.6,146.4,0.725,628817.7,628817.7,27921,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391225,1679603.00
03/01/2017 13:00,2,4.725,ACTIVE,218.26,362.79,59.965,1488391203,"201051344000853","219011344069620",32.14,10.30,0,338.74,397.96,153.8,146.5,0.707,628725.7,628725.7,27764,0,0,0,L,1122011218,0,124.49,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391225,1679604.00
03/01/2017 13:00,2,4.512,ACTIVE,214.41,364.29,59.954,1488391203,"201051344000685","219011344069620",32.40,7.00,0,340.85,400.06,148.0,141.0,0.703,622686.8,622686.8,28104,0,0,0,L,1122011218,0,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391226,1679605.00
03/01/2017 13:00,2,4.420,ACTIVE,215.09,351.67,59.954,1488391203,"201051344000917","219011344069620",21.41,7.70,0,317.10,390.44,95.8,90.6,0.442,619725.4,619725.4,28096,0,0,0,L,1122011218,0,123.36,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391227,1679606.00
03/01/2017 13:00,2,4.400,ACTIVE,214.41,364.59,59.986,1488391203,"201051344001145","219011344069620",32.66,8.00,0,341.75,399.46,145.5,138.5,0.663,626890.1,626890.1,27936,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391228,1679607.00
03/01/2017 13:00,2,4.504,ACTIVE,215.09,351.07,59.954,1488391203,"201051344000651","219011344069620",21.39,6.00,0,317.70,389.54,97.7,92.3,0.442,617293.3,617293.3,28302,0,0,0,L,1122011218,0,123.81,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391229,1679608.00
03/01/2017 13:00,2,2.188,ACTIVE,212.83,392.85,59.970,1488391203,"274151322000088","219011344069620",35.56,8.00,0,367.30,416.29,78.6,74.0,0.517,840819.3,840819.3,27836,0,0,0,L,1151911521,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391230,1679609.00
03/01/2017 13:00,2,0.420,ALERT,213.74,501.65,59.965,1488391203,"274151322000068","219011344069620",49.62,7.30,0,386.83,515.78,20.8,18.2,0.110,729909.9,729909.9,28463,0,0,0,L,1151911521,0,122.68,123.36,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391232,1679610.00
03/01/2017 13:00,2,2.832,ACTIVE,214.64,385.63,59.975,1488391203,"201051344001135","219011344069620",35.29,7.00,0,358.58,421.40,101.1,95.7,0.464,613322.5,613322.5,28329,0,0,0,L,1122011218,0,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391233,1679611.00
03/01/2017 13:00,2,4.717,ACTIVE,216.00,364.59,59.959,1488391203,"201051344000594","219011344069620",32.40,10.00,0,340.85,404.57,154.8,147.4,0.698,630979.5,630979.5,28177,0,0,0,L,1122011218,0,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391234,1679612.00
03/01/2017 13:00,2,4.436,ACTIVE,215.32,362.79,59.959,1488391203,"201051344001203","219011344069620",32.44,7.70,0,340.25,398.56,145.7,138.7,0.681,621060.7,621060.7,28369,0,0,0,L,1122011218,0,124.04,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391235,1679613.00
03/01/2017 13:00,2,4.400,ACTIVE,213.06,352.27,59.970,1488391203,"274151322000054","219011344069620",31.59,14.70,0,332.73,380.22,140.7,133.8,0.535,858524.3,858524.3,27734,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391235,1679614.00
03/01/2017 13:00,2,4.676,ACTIVE,216.90,360.99,59.965,1488391203,"201051344000867","219011344069620",32.10,12.30,0,338.74,400.66,152.0,144.8,0.689,617373.9,617373.9,28338,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391236,1679615.00
03/01/2017 13:00,2,4.377,ACTIVE,214.87,364.29,59.928,1488391203,"201051344001093","219011344069620",32.46,7.70,0,341.15,398.86,143.9,137.0,0.645,618815.2,618815.2,28192,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391237,1679616.00
03/01/2017 13:00,2,4.668,ACTIVE,217.35,363.09,59.954,1488391203,"201051344000900","219011344069620",32.30,11.00,0,337.24,398.56,152.7,145.5,0.698,636885.4,636885.4,27676,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391238,1679617.00
03/01/2017 13:00,2,4.662,ACTIVE,217.35,362.79,59.970,1488391203,"201051344000648","219011344069620",32.26,10.70,0,337.84,398.86,152.3,145.1,0.689,626885.8,626885.8,27755,0,0,0,L,1122011218,0,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391239,1679618.00
03/01/2017 13:00,2,4.703,ACTIVE,217.58,360.69,59.986,1488391203,"201051344000569","219011344069620",32.08,10.70,0,337.84,396.75,152.8,145.5,0.703,638254.4,638254.4,27656,0,0,0,L,1122011218,0,123.59,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391240,1679619.00
03/01/2017 13:00,2,4.654,ACTIVE,217.80,363.39,59.970,1488391203,"201051344000983","219011344069620",32.26,10.70,0,336.64,397.35,152.1,144.9,0.716,629793.8,629793.8,27854,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391241,1679620.00
03/01/2017 13:00,2,4.717,ACTIVE,218.03,360.38,59.970,1488391203,"201051344001158","219011344069620",31.87,7.70,0,337.24,397.96,152.2,145.0,0.707,617829.9,617829.9,28211,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391242,1679621.00
03/01/2017 13:00,2,4.697,ACTIVE,218.03,362.49,59.970,1488391203,"201051344000576","219011344069620",32.08,12.30,0,337.84,397.05,152.7,145.4,0.694,629644.0,629644.0,27727,0,0,0,L,1122011218,0,124.27,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391243,1679622.00
03/01/2017 13:00,2,4.391,ACTIVE,213.06,362.49,59.965,1488391203,"274151322000087","219011344069620",31.89,19.00,0,333.33,381.73,141.7,134.9,0.539,830307.6,830307.6,28085,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488391243,1679623.00
03/01/2017 13:15,2,7.676,ACTIVE,220.52,373.61,59.975,1488392103,"201051344000645","219011344069620",31.71,13.30,0,338.44,426.81,246.3,235.8,1.092,629111.1,629111.1,27766,0,0,0,L,1122011218,0,125.62,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392104,1679624.00
03/01/2017 13:15,2,7.092,ACTIVE,214.19,353.77,59.996,1488392103,"274151322000085","219011344069620",30.18,13.30,0,332.13,399.46,216.7,207.2,0.822,856576.7,856576.7,27794,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392105,1679625.00
03/01/2017 13:15,2,7.582,ACTIVE,219.61,373.91,59.986,1488392103,"201051344000633","219011344069620",31.79,9.70,0,338.44,430.42,243.9,233.5,1.136,616910.7,616910.7,28313,0,0,0,L,1122011218,0,125.17,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392106,1679626.00
03/01/2017 13:15,2,7.523,ACTIVE,220.97,372.71,59.986,1488392103,"201051344000469","219011344069620",31.61,8.50,0,338.14,427.11,240.8,230.4,1.100,619679.3,619679.3,28277,0,0,0,L,1122011218,0,125.17,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392107,1679627.00
03/01/2017 13:15,2,4.621,ACTIVE,215.77,390.14,59.991,1488392103,"201051344000646","219011344069620",35.09,6.00,0,351.37,426.21,164.4,156.7,0.765,614740.0,614740.0,28177,0,0,0,L,1122011218,0,124.04,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392108,1679628.00
03/01/2017 13:15,2,4.326,ACTIVE,213.74,400.96,59.996,1488392103,"274151322000052","219011344069620",35.40,12.00,0,363.69,414.79,155.1,147.8,0.592,886459.2,886459.2,27557,0,0,0,L,1151911521,0,121.78,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392109,1679629.00
03/01/2017 13:15,2,6.756,ACTIVE,216.67,358.88,59.954,1488392103,"201051344000585","219011344069620",21.41,5.50,0,318.61,393.75,146.5,139.5,0.667,625221.9,625221.9,28335,0,0,0,L,1122011218,0,124.04,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392110,1679630.00
03/01/2017 13:15,2,6.605,ACTIVE,215.32,369.70,59.996,1488392103,"201051344001230","219011344069620",32.30,8.50,0,336.94,419.00,216.0,206.6,0.990,617788.0,617788.0,28040,0,0,0,L,1122011218,0,124.04,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392111,1679631.00
03/01/2017 13:15,2,6.217,ACTIVE,216.67,358.28,59.996,1488392103,"201051344000582","219011344069620",21.99,6.70,0,318.61,393.15,138.6,131.9,0.610,609271.3,609271.3,28246,0,0,0,L,1122011218,0,124.27,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392111,1679632.00
03/01/2017 13:15,2,5.521,ACTIVE,215.32,382.33,59.981,1488392103,"201051344000955","219011344069620",34.07,8.00,0,357.08,428.91,190.4,181.9,0.888,626051.3,626051.3,28140,0,0,0,L,1122011218,0,123.36,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392112,1679633.00
03/01/2017 13:15,2,0.404,ALERT,213.74,502.86,59.975,1488392103,"274151322000094","219011344069620",49.62,6.70,0,384.73,520.89,20.5,17.9,0.124,729088.3,729088.3,28564,0,0,0,L,1151911521,0,122.01,123.81,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392114,1679634.00
03/01/2017 13:15,2,6.938,ACTIVE,220.52,369.10,59.981,1488392103,"201051344000579","219011344069620",32.26,9.30,0,339.04,429.22,226.6,216.7,1.056,636005.7,636005.7,28104,0,0,0,L,1122011218,0,125.17,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392115,1679635.00
03/01/2017 13:15,2,1.930,ACTIVE,214.64,405.77,59.981,1488392103,"201051344000890","219011344069620",36.76,4.50,0,369.70,434.93,71.8,67.4,0.570,621274.6,621274.6,28264,0,0,0,L,1122011218,0,123.59,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392116,1679636.00
03/01/2017 13:15,2,4.014,ACTIVE,215.54,391.94,59.991,1488392103,"201051344000438","219011344069620",35.44,6.30,0,353.47,429.22,144.3,137.4,0.663,622862.1,622862.1,28227,0,0,0,L,1122011218,0,124.04,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392117,1679637.00
03/01/2017 13:15,2,1.625,ACTIVE,215.32,349.26,59.975,1488392103,"201051344000417","219011344069620",23.82,2.00,0,333.63,371.81,39.2,35.9,0.314,602209.7,602209.7,28518,0,0,0,L,1122011218,0,123.36,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392118,1679638.00
03/01/2017 13:15,2,3.025,ACTIVE,213.51,386.23,59.965,1488392103,"274151322000083","219011344069620",35.68,11.30,0,367.60,415.99,109.1,103.4,0.420,877812.1,877812.1,27610,0,0,0,L,1151911521,0,122.01,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392119,1679639.00
03/01/2017 13:15,2,2.258,ACTIVE,214.19,398.86,59.986,1488392103,"274151322000076","219011344069620",37.13,7.30,0,382.33,428.01,84.6,79.8,0.318,935299.0,935299.0,27709,0,0,0,L,1151911521,0,122.46,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392120,1679640.00
03/01/2017 13:15,2,6.287,ACTIVE,218.26,366.40,59.981,1488392103,"201051344000868","219011344069620",31.65,9.00,0,336.94,427.71,201.5,192.6,0.902,618323.4,618323.4,28306,0,0,0,L,1122011218,0,124.27,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392120,1679641.00
03/01/2017 13:15,2,3.068,ACTIVE,213.51,391.64,59.970,1488392103,"274151322000095","219011344069620",36.46,9.70,0,374.21,422.60,113.4,107.5,0.420,926252.8,926252.8,27828,0,0,0,L,1151911521,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392121,1679642.00
03/01/2017 13:15,2,6.896,ACTIVE,219.84,363.39,60.007,1488392103,"201051344000988","219011344069620",20.57,8.50,0,323.41,402.16,143.8,136.8,0.650,575849.9,575849.9,28335,0,0,0,L,1122011218,0,124.94,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392122,1679643.00
03/01/2017 13:15,2,6.439,ACTIVE,216.00,367.30,59.938,1488392103,"201051344001025","219011344069620",32.22,7.70,0,338.44,420.80,210.1,200.9,0.950,622493.1,622493.1,28432,0,0,0,L,1122011218,0,123.59,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392123,1679644.00
03/01/2017 13:15,2,6.984,ACTIVE,220.29,373.01,59.986,1488392103,"201051344000458","219011344069620",31.35,13.30,0,338.74,426.81,221.8,212.2,1.021,628854.5,628854.5,27922,0,0,0,L,1122011218,0,125.40,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392124,1679645.00
03/01/2017 13:15,2,7.318,ACTIVE,220.97,372.11,59.975,1488392103,"201051344000853","219011344069620",31.31,10.70,0,339.65,427.11,232.1,222.1,1.061,628762.6,628762.6,27765,0,0,0,L,1122011218,0,125.85,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392125,1679646.00
03/01/2017 13:15,2,6.398,ACTIVE,215.32,373.31,60.002,1488392103,"201051344000685","219011344069620",32.76,6.70,0,339.34,421.70,212.2,202.9,0.994,622721.4,622721.4,28105,0,0,0,L,1122011218,0,124.27,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392126,1679647.00
03/01/2017 13:15,2,6.592,ACTIVE,216.22,356.78,59.970,1488392103,"201051344000917","219011344069620",20.87,7.70,0,318.91,394.05,139.2,132.4,0.641,619747.6,619747.6,28097,0,0,0,L,1122011218,0,124.04,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392127,1679648.00
03/01/2017 13:15,2,6.312,ACTIVE,215.32,370.60,59.965,1488392103,"201051344001145","219011344069620",32.62,8.00,0,339.04,422.00,208.4,199.2,0.950,626924.1,626924.1,27937,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392128,1679649.00
03/01/2017 13:15,2,6.455,ACTIVE,216.22,357.68,59.986,1488392103,"201051344000651","219011344069620",21.05,6.00,0,319.51,394.05,137.6,130.9,0.614,617316.2,617316.2,28303,0,0,0,L,1122011218,0,124.49,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392128,1679650.00
03/01/2017 13:15,2,3.221,ACTIVE,213.29,394.05,59.965,1488392103,"274151322000088","219011344069620",35.46,10.00,0,355.88,415.39,115.9,109.9,0.433,840837.9,840837.9,27837,0,0,0,L,1151911521,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392129,1679651.00
03/01/2017 13:15,2,0.453,ALERT,214.41,502.86,59.965,1488392103,"274151322000068","219011344069620",49.88,7.30,0,388.34,520.29,23.1,20.4,0.124,729913.8,729913.8,28465,0,0,0,L,1151911521,0,122.46,123.81,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392131,1679652.00
03/01/2017 13:15,2,4.066,ACTIVE,215.77,388.64,59.965,1488392103,"201051344001135","219011344069620",35.23,6.70,0,354.37,427.11,145.1,138.1,0.663,613346.2,613346.2,28330,0,0,0,L,1122011218,0,123.81,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392132,1679653.00
03/01/2017 13:15,2,7.203,ACTIVE,218.48,369.40,59.965,1488392103,"201051344000594","219011344069620",32.26,10.00,0,336.04,432.52,235.2,225.1,1.056,631017.0,631017.0,28178,0,0,0,L,1122011218,0,124.27,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392133,1679654.00
03/01/2017 13:15,2,6.596,ACTIVE,216.22,366.10,59.965,1488392103,"201051344001203","219011344069620",31.99,9.00,0,338.74,421.10,213.7,204.3,0.994,621095.2,621095.2,28370,0,0,0,L,1122011218,0,124.49,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392134,1679655.00
03/01/2017 13:15,2,6.309,ACTIVE,213.51,372.11,59.975,1488392103,"274151322000054","219011344069620",30.83,15.30,0,330.33,401.86,196.8,188.1,0.751,858558.3,858558.3,27735,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392135,1679656.00
03/01/2017 13:15,2,7.492,ACTIVE,219.39,369.40,59.965,1488392103,"201051344000867","219011344069620",31.65,11.70,0,337.84,427.71,240.1,229.8,1.078,617410.8,617410.8,28339,0,0,0,L,1122011218,0,124.94,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392136,1679657.00
03/01/2017 13:15,2,6.139,ACTIVE,215.77,367.30,59.991,1488392103,"201051344001093","219011344069620",32.28,8.50,0,339.34,422.30,200.7,191.8,0.902,618849.3,618849.3,28193,0,0,0,L,1122011218,0,123.81,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392137,1679658.00
03/01/2017 13:15,2,7.326,ACTIVE,219.84,371.81,59.970,1488392103,"201051344000900","219011344069620",31.45,11.30,0,337.24,428.91,233.2,223.2,1.039,636922.4,636922.4,27677,0,0,0,L,1122011218,0,125.17,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392138,1679659.00
03/01/2017 13:15,2,7.160,ACTIVE,219.84,373.61,59.981,1488392103,"201051344000648","219011344069620",31.67,11.00,0,338.44,429.22,229.7,219.8,1.025,626922.8,626922.8,27756,0,0,0,L,1122011218,0,124.49,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392139,1679660.00
03/01/2017 13:15,2,7.357,ACTIVE,220.29,372.41,60.007,1488392103,"201051344000569","219011344069620",31.43,11.70,0,337.54,427.71,234.1,224.0,1.069,638291.4,638291.4,27657,0,0,0,L,1122011218,0,124.94,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392139,1679661.00
03/01/2017 13:15,2,7.646,ACTIVE,220.74,372.41,59.965,1488392103,"201051344000983","219011344069620",31.15,11.00,0,337.54,427.71,241.3,231.0,1.136,629830.8,629830.8,27855,0,0,0,L,1122011218,0,125.40,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392140,1679662.00
03/01/2017 13:15,2,7.146,ACTIVE,220.74,373.01,59.975,1488392103,"201051344001158","219011344069620",31.75,8.00,0,338.44,426.81,229.6,219.7,1.043,617866.8,617866.8,28212,0,0,0,L,1122011218,0,125.40,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392141,1679663.00
03/01/2017 13:15,2,7.334,ACTIVE,220.29,371.81,59.949,1488392103,"201051344000576","219011344069620",31.59,13.00,0,338.44,427.71,234.6,224.5,1.056,629681.0,629681.0,27728,0,0,0,L,1122011218,0,125.40,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392142,1679664.00
03/01/2017 13:15,2,6.975,ACTIVE,213.74,371.51,59.965,1488392103,"274151322000087","219011344069620",31.21,19.00,0,331.23,400.36,220.3,210.8,0.849,830341.7,830341.7,28086,0,0,0,L,1151911521,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488392143,1679665.00
03/01/2017 13:30,2,7.873,ACTIVE,220.97,374.51,60.002,1488393003,"201051344000645","219011344069620",31.91,15.30,0,339.95,431.92,254.5,243.7,1.136,629169.3,629169.3,27767,0,0,0,L,1122011218,0,125.62,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393004,1679666.00
03/01/2017 13:30,2,7.504,ACTIVE,214.41,361.59,59.996,1488393003,"274151322000085","219011344069620",29.48,17.50,0,330.93,401.86,224.2,214.5,0.844,856627.5,856627.5,27795,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393005,1679667.00
03/01/2017 13:30,2,7.727,ACTIVE,219.84,370.60,59.975,1488393003,"201051344000633","219011344069620",32.48,13.00,0,338.14,433.12,253.9,243.2,1.193,616968.9,616968.9,28314,0,0,0,L,1122011218,0,125.17,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393006,1679668.00
03/01/2017 13:30,2,7.979,ACTIVE,221.42,376.01,60.002,1488393003,"201051344000469","219011344069620",31.49,10.70,0,339.04,430.72,254.3,243.5,1.145,619737.0,619737.0,28278,0,0,0,L,1122011218,0,125.40,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393007,1679669.00
03/01/2017 13:30,2,5.031,ACTIVE,216.00,387.44,60.007,1488393003,"201051344000646","219011344069620",34.61,6.70,0,363.09,427.41,176.2,168.1,0.822,614779.4,614779.4,28178,0,0,0,L,1122011218,0,124.27,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393008,1679670.00
03/01/2017 13:30,2,4.742,ACTIVE,214.41,398.56,59.981,1488393003,"274151322000052","219011344069620",34.75,15.00,0,364.29,415.09,166.9,159.2,0.641,886496.2,886496.2,27558,0,0,0,L,1151911521,0,122.01,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393008,1679671.00
03/01/2017 13:30,2,7.451,ACTIVE,216.90,360.38,60.007,1488393003,"201051344000585","219011344069620",20.87,7.30,0,337.84,394.65,157.6,150.2,0.720,625257.0,625257.0,28336,0,0,0,L,1122011218,0,124.04,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393009,1679672.00
03/01/2017 13:30,2,7.160,ACTIVE,215.77,368.80,59.996,1488393003,"201051344001230","219011344069620",32.01,10.70,0,333.63,418.39,232.1,222.1,1.069,617839.9,617839.9,28041,0,0,0,L,1122011218,0,124.27,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393010,1679673.00
03/01/2017 13:30,2,6.969,ACTIVE,217.13,359.18,59.986,1488393003,"201051344000582","219011344069620",21.51,8.50,0,337.24,394.35,151.8,144.6,0.672,609305.0,609305.0,28247,0,0,0,L,1122011218,0,124.49,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393011,1679674.00
03/01/2017 13:30,2,6.305,ACTIVE,215.77,383.53,59.996,1488393003,"201051344000955","219011344069620",33.95,8.00,0,354.37,428.61,216.9,207.4,1.012,626099.3,626099.3,28141,0,0,0,L,1122011218,0,123.81,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393012,1679675.00
03/01/2017 13:30,2,0.373,ALERT,213.96,501.95,59.991,1488393003,"274151322000094","219011344069620",49.44,7.00,0,302.07,524.80,18.7,16.1,0.110,729092.0,729092.0,28566,0,0,0,L,1151911521,0,122.01,123.81,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393014,1679676.00
03/01/2017 13:30,2,7.553,ACTIVE,221.42,379.32,60.002,1488393003,"201051344000579","219011344069620",33.28,12.00,0,339.04,433.12,254.3,243.6,1.167,636064.0,636064.0,28105,0,0,0,L,1122011218,0,125.62,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393015,1679677.00
03/01/2017 13:30,2,2.420,ACTIVE,215.77,397.96,60.002,1488393003,"201051344000890","219011344069620",36.74,7.00,0,364.29,433.72,90.1,85.0,0.398,621294.3,621294.3,28265,0,0,0,L,1122011218,0,124.27,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393016,1679678.00
03/01/2017 13:30,2,5.166,ACTIVE,216.45,390.44,60.012,1488393003,"201051344000438","219011344069620",34.83,7.30,0,364.59,429.82,182.3,174.1,0.835,622902.1,622902.1,28228,0,0,0,L,1122011218,0,124.49,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393017,1679679.00
03/01/2017 13:30,2,2.000,ACTIVE,216.22,354.67,59.954,1488393003,"201051344000417","219011344069620",23.68,2.50,0,335.44,375.41,48.1,44.5,0.389,602220.0,602220.0,28519,0,0,0,L,1122011218,0,123.81,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393017,1679680.00
03/01/2017 13:30,2,3.809,ACTIVE,213.96,398.56,60.012,1488393003,"274151322000083","219011344069620",35.36,14.00,0,367.60,410.58,136.0,129.4,0.526,877841.7,877841.7,27611,0,0,0,L,1151911521,0,122.01,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393018,1679681.00
03/01/2017 13:30,2,2.799,ACTIVE,215.09,400.06,59.996,1488393003,"274151322000076","219011344069620",37.00,11.30,0,377.82,425.91,105.2,99.6,0.402,935321.7,935321.7,27710,0,0,0,L,1151911521,0,122.91,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393019,1679682.00
03/01/2017 13:30,2,7.693,ACTIVE,219.84,373.91,60.002,1488393003,"201051344000868","219011344069620",32.64,12.00,0,337.24,432.52,254.2,243.5,1.145,618381.5,618381.5,28307,0,0,0,L,1122011218,0,124.72,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393020,1679683.00
03/01/2017 13:30,2,3.775,ACTIVE,213.96,404.57,59.991,1488393003,"274151322000095","219011344069620",35.92,13.30,0,369.70,419.00,137.3,130.6,0.517,926282.5,926282.5,27829,0,0,0,L,1151911521,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393021,1679684.00
03/01/2017 13:30,2,8.355,ACTIVE,221.19,370.00,60.012,1488393003,"201051344000988","219011344069620",20.38,10.00,0,341.75,403.37,172.5,164.5,0.782,575888.0,575888.0,28336,0,0,0,L,1122011218,0,125.40,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393022,1679685.00
03/01/2017 13:30,2,7.539,ACTIVE,216.45,365.49,60.002,1488393003,"201051344001025","219011344069620",31.71,10.00,0,337.54,422.00,241.9,231.5,1.096,622546.6,622546.6,28433,0,0,0,L,1122011218,0,124.04,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393023,1679686.00
03/01/2017 13:30,2,7.715,ACTIVE,221.42,375.71,59.986,1488393003,"201051344000458","219011344069620",32.62,14.00,0,340.25,430.42,254.7,243.9,1.176,628912.8,628912.8,27923,0,0,0,L,1122011218,0,125.85,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393024,1679687.00
03/01/2017 13:30,2,7.785,ACTIVE,221.64,376.31,60.002,1488393003,"201051344000853","219011344069620",32.30,13.00,0,340.25,431.32,254.5,243.7,1.153,628820.8,628820.8,27766,0,0,0,L,1122011218,0,126.07,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393025,1679688.00
03/01/2017 13:30,2,7.367,ACTIVE,215.77,370.60,60.002,1488393003,"201051344000685","219011344069620",32.20,9.30,0,337.84,423.50,240.2,229.9,1.114,622774.8,622774.8,28106,0,0,0,L,1122011218,0,124.72,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393026,1679689.00
03/01/2017 13:30,2,7.088,ACTIVE,216.67,358.88,59.996,1488393003,"201051344000917","219011344069620",20.97,10.00,0,336.94,394.95,150.6,143.4,0.707,619782.0,619782.0,28098,0,0,0,L,1122011218,0,124.27,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393027,1679690.00
03/01/2017 13:30,2,7.355,ACTIVE,215.77,366.10,59.996,1488393003,"201051344001145","219011344069620",31.87,10.00,0,337.54,422.60,237.2,227.1,1.074,626976.9,626976.9,27938,0,0,0,L,1122011218,0,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393028,1679691.00
03/01/2017 13:30,2,7.572,ACTIVE,217.13,360.69,60.002,1488393003,"201051344000651","219011344069620",20.69,7.30,0,338.14,394.95,158.7,151.3,0.716,617351.5,617351.5,28304,0,0,0,L,1122011218,0,124.94,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393029,1679692.00
03/01/2017 13:30,2,3.869,ACTIVE,213.96,380.22,60.002,1488393003,"274151322000088","219011344069620",34.95,12.30,0,366.70,410.28,136.9,130.2,0.508,840868.1,840868.1,27838,0,0,0,L,1151911521,0,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393030,1679693.00
03/01/2017 13:30,2,0.416,ALERT,214.87,502.25,59.996,1488393003,"274151322000068","219011344069620",49.70,7.30,0,302.68,527.50,21.1,18.5,0.115,729918.2,729918.2,28467,0,0,0,L,1151911521,0,122.68,123.81,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393031,1679694.00
03/01/2017 13:30,2,4.748,ACTIVE,216.67,388.04,60.002,1488393003,"201051344001135","219011344069620",34.93,8.50,0,365.80,427.41,168.0,160.3,0.787,613383.1,613383.1,28331,0,0,0,L,1122011218,0,124.49,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393032,1679695.00
03/01/2017 13:30,2,7.451,ACTIVE,218.93,382.93,60.007,1488393003,"201051344000594","219011344069620",33.77,11.70,0,333.33,435.23,254.0,243.2,1.136,631075.9,631075.9,28179,0,0,0,L,1122011218,0,124.49,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393034,1679696.00
03/01/2017 13:30,2,7.438,ACTIVE,216.67,369.10,60.002,1488393003,"201051344001203","219011344069620",31.65,11.00,0,336.34,420.50,238.3,228.1,1.105,621148.2,621148.2,28371,0,0,0,L,1122011218,0,124.94,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393034,1679697.00
03/01/2017 13:30,2,6.910,ACTIVE,213.96,357.38,59.981,1488393003,"274151322000054","219011344069620",30.45,19.50,0,330.33,403.67,213.0,203.6,0.804,858610.8,858610.8,27736,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393035,1679698.00
03/01/2017 13:30,2,7.748,ACTIVE,220.06,373.61,59.996,1488393003,"201051344000867","219011344069620",32.44,14.70,0,337.84,431.02,254.4,243.7,1.145,617468.7,617468.7,28340,0,0,0,L,1122011218,0,125.17,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393036,1679699.00
03/01/2017 13:30,2,7.027,ACTIVE,216.45,367.00,60.018,1488393003,"201051344001093","219011344069620",31.91,10.70,0,335.74,421.10,226.9,217.1,1.012,618901.6,618901.6,28194,0,0,0,L,1122011218,0,124.27,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393037,1679700.00
03/01/2017 13:30,2,7.740,ACTIVE,220.74,374.51,60.044,1488393003,"201051344000900","219011344069620",32.50,14.00,0,338.74,432.52,254.7,243.9,1.140,636980.8,636980.8,27678,0,0,0,L,1122011218,0,125.62,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393038,1679701.00
