ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 13:30,2,7.590,ACTIVE,220.52,377.52,60.007,1488393003,"201051344000648","219011344069620",32.98,14.00,0,338.74,434.02,253.2,242.5,1.114,626981.1,626981.1,27757,0,0,0,L,1122011218,0,124.94,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393039,1679702.00
03/01/2017 13:30,2,7.846,ACTIVE,220.74,375.41,60.002,1488393003,"201051344000569","219011344069620",32.01,13.70,0,337.84,431.92,254.3,243.6,1.153,638349.4,638349.4,27658,0,0,0,L,1122011218,0,124.94,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393040,1679703.00
03/01/2017 13:30,2,7.809,ACTIVE,221.19,371.81,60.002,1488393003,"201051344000983","219011344069620",31.95,12.70,0,337.84,431.92,252.4,241.7,1.162,629888.8,629888.8,27856,0,0,0,L,1122011218,0,125.62,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393041,1679704.00
03/01/2017 13:30,2,7.939,ACTIVE,221.42,375.41,60.007,1488393003,"201051344001158","219011344069620",31.29,11.30,0,339.34,428.01,251.4,240.7,1.149,617924.7,617924.7,28213,0,0,0,L,1122011218,0,125.62,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393042,1679705.00
03/01/2017 13:30,2,8.008,ACTIVE,221.19,373.61,59.996,1488393003,"201051344000576","219011344069620",31.45,14.70,0,339.04,430.42,254.8,244.0,1.153,629739.1,629739.1,27729,0,0,0,L,1122011218,0,125.85,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393043,1679706.00
03/01/2017 13:30,2,7.201,ACTIVE,214.41,355.28,59.991,1488393003,"274151322000087","219011344069620",30.57,23.50,0,328.82,403.67,222.9,213.3,0.853,830394.7,830394.7,28087,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393043,1679707.00
03/01/2017 13:45,2,7.525,ACTIVE,220.52,373.01,59.986,1488393903,"201051344000645","219011344069620",30.83,18.00,0,339.34,431.02,234.9,224.8,1.056,629228.2,629228.2,27768,0,0,0,L,1122011218,0,125.40,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393904,1679708.00
03/01/2017 13:45,2,7.033,ACTIVE,213.96,372.11,59.975,1488393903,"274151322000085","219011344069620",29.32,18.30,0,331.83,406.37,208.9,199.8,0.791,856681.0,856681.0,27796,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393905,1679709.00
03/01/2017 13:45,2,7.381,ACTIVE,219.61,370.90,59.970,1488393903,"201051344000633","219011344069620",31.49,13.70,0,337.84,436.13,235.4,225.3,1.087,617027.8,617027.8,28315,0,0,0,L,1122011218,0,124.94,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393906,1679710.00
03/01/2017 13:45,2,7.402,ACTIVE,220.74,371.21,59.944,1488393903,"201051344000469","219011344069620",31.13,10.70,0,338.44,430.12,233.3,223.3,1.030,619795.9,619795.9,28279,0,0,0,L,1122011218,0,124.94,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393907,1679711.00
03/01/2017 13:45,2,4.799,ACTIVE,215.77,386.23,59.965,1488393903,"201051344000646","219011344069620",34.57,7.70,0,361.89,430.12,167.9,160.2,0.787,614822.0,614822.0,28179,0,0,0,L,1122011218,0,124.27,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393908,1679712.00
03/01/2017 13:45,2,4.410,ACTIVE,213.74,381.12,59.970,1488393903,"274151322000052","219011344069620",34.85,15.80,0,355.28,412.98,155.8,148.5,0.605,886535.8,886535.8,27559,0,0,0,L,1151911521,0,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393909,1679713.00
03/01/2017 13:45,2,6.865,ACTIVE,216.67,357.98,59.965,1488393903,"201051344000585","219011344069620",21.23,7.70,0,318.61,398.26,147.5,140.4,0.672,625294.6,625294.6,28337,0,0,0,L,1122011218,0,123.81,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393910,1679714.00
03/01/2017 13:45,2,6.703,ACTIVE,215.32,364.29,60.007,1488393903,"201051344001230","219011344069620",31.81,11.00,0,333.63,424.71,215.9,206.5,0.994,617895.2,617895.2,28042,0,0,0,L,1122011218,0,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393911,1679715.00
03/01/2017 13:45,2,6.471,ACTIVE,216.90,356.48,59.959,1488393903,"201051344000582","219011344069620",21.47,10.30,0,317.70,398.26,140.7,133.8,0.623,609341.0,609341.0,28248,0,0,0,L,1122011218,0,124.49,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393912,1679716.00
03/01/2017 13:45,2,5.973,ACTIVE,215.77,379.62,59.991,1488393903,"201051344000955","219011344069620",33.56,9.00,0,351.07,432.82,203.0,194.0,0.946,626151.1,626151.1,28142,0,0,0,L,1122011218,0,123.59,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393913,1679717.00
03/01/2017 13:45,2,0.348,ALERT,213.74,501.65,59.970,1488393903,"274151322000094","219011344069620",49.30,7.70,0,302.37,527.20,17.4,14.9,0.093,729095.9,729095.9,28568,0,0,0,L,1151911521,0,122.01,123.59,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393915,1679718.00
03/01/2017 13:45,2,7.439,ACTIVE,220.97,374.21,59.970,1488393903,"201051344000579","219011344069620",31.85,12.70,0,337.54,436.43,239.8,229.5,1.131,636123.0,636123.0,28106,0,0,0,L,1122011218,0,125.40,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393916,1679719.00
03/01/2017 13:45,2,2.240,ACTIVE,215.54,393.45,59.970,1488393903,"201051344000890","219011344069620",36.30,7.70,0,363.99,431.32,82.4,77.6,0.358,621315.3,621315.3,28266,0,0,0,L,1122011218,0,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393917,1679720.00
03/01/2017 13:45,2,4.803,ACTIVE,216.22,388.64,59.970,1488393903,"201051344000438","219011344069620",34.87,8.50,0,362.49,431.92,169.6,161.7,0.778,622945.4,622945.4,28229,0,0,0,L,1122011218,0,124.49,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393918,1679721.00
03/01/2017 13:45,2,1.887,ACTIVE,216.00,353.17,59.991,1488393903,"201051344000417","219011344069620",23.60,3.00,0,336.34,379.32,45.0,41.5,0.358,602231.0,602231.0,28520,0,0,0,L,1122011218,0,123.81,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393919,1679722.00
03/01/2017 13:45,2,3.451,ACTIVE,213.51,389.24,59.959,1488393903,"274151322000083","219011344069620",35.19,15.30,0,361.59,409.38,123.0,116.8,0.477,877873.3,877873.3,27612,0,0,0,L,1151911521,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393919,1679723.00
03/01/2017 13:45,2,2.480,ACTIVE,214.41,400.06,59.970,1488393903,"274151322000076","219011344069620",36.86,11.70,0,374.51,423.81,92.7,87.5,0.349,935345.9,935345.9,27711,0,0,0,L,1151911521,0,122.46,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393920,1679724.00
03/01/2017 13:45,2,7.660,ACTIVE,219.16,369.40,59.970,1488393903,"201051344000868","219011344069620",30.81,12.00,0,336.94,434.33,238.9,228.6,1.061,618440.3,618440.3,28308,0,0,0,L,1122011218,0,124.49,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393921,1679725.00
03/01/2017 13:45,2,3.281,ACTIVE,213.51,397.96,59.970,1488393903,"274151322000095","219011344069620",35.96,14.70,0,368.80,416.89,119.5,113.5,0.446,926314.4,926314.4,27830,0,0,0,L,1151911521,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393922,1679726.00
03/01/2017 13:45,2,7.617,ACTIVE,220.74,365.19,59.944,1488393903,"201051344000988","219011344069620",20.26,10.70,0,339.95,407.57,156.2,148.9,0.716,575928.3,575928.3,28337,0,0,0,L,1122011218,0,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393923,1679727.00
03/01/2017 13:45,2,6.322,ACTIVE,215.77,362.79,59.975,1488393903,"201051344001025","219011344069620",31.61,11.00,0,333.93,429.22,202.2,193.3,0.910,622603.5,622603.5,28434,0,0,0,L,1122011218,0,123.59,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393924,1679728.00
03/01/2017 13:45,2,7.547,ACTIVE,220.29,372.71,59.944,1488393903,"201051344000458","219011344069620",30.69,15.50,0,338.44,433.12,234.7,224.6,1.100,628971.8,628971.8,27924,0,0,0,L,1122011218,0,125.17,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393925,1679729.00
03/01/2017 13:45,2,7.510,ACTIVE,220.74,370.90,59.959,1488393903,"201051344000853","219011344069620",30.97,13.30,0,338.74,432.22,235.4,225.3,1.074,628879.7,628879.7,27767,0,0,0,L,1122011218,0,125.62,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393926,1679730.00
03/01/2017 13:45,2,6.111,ACTIVE,215.09,366.10,59.959,1488393903,"201051344000685","219011344069620",32.12,10.70,0,336.04,431.62,198.8,189.9,0.941,622831.6,622831.6,28107,0,0,0,L,1122011218,0,124.27,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393927,1679731.00
03/01/2017 13:45,2,6.176,ACTIVE,216.22,355.58,59.933,1488393903,"201051344000917","219011344069620",20.71,10.70,0,320.11,397.66,129.6,123.1,0.597,619818.6,619818.6,28099,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393928,1679732.00
03/01/2017 13:45,2,6.254,ACTIVE,215.32,365.19,59.965,1488393903,"201051344001145","219011344069620",32.01,11.30,0,334.84,429.22,202.7,193.7,0.928,627033.0,627033.0,27939,0,0,0,L,1122011218,0,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393928,1679733.00
03/01/2017 13:45,2,6.264,ACTIVE,216.22,357.98,59.954,1488393903,"201051344000651","219011344069620",20.93,9.00,0,318.91,398.26,132.7,126.1,0.597,617389.0,617389.0,28305,0,0,0,L,1122011218,0,124.49,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393929,1679734.00
03/01/2017 13:45,2,3.332,ACTIVE,213.29,383.23,59.965,1488393903,"274151322000088","219011344069620",35.03,13.00,0,358.88,408.48,117.9,111.9,0.438,840900.4,840900.4,27839,0,0,0,L,1151911521,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393930,1679735.00
03/01/2017 13:45,2,0.387,ALERT,214.41,503.16,59.959,1488393903,"274151322000068","219011344069620",49.54,7.70,0,303.28,529.01,19.6,17.0,0.093,729922.5,729922.5,28469,0,0,0,L,1151911521,0,122.68,123.59,0001,6,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393932,1679736.00
03/01/2017 13:45,2,3.951,ACTIVE,216.00,385.93,59.975,1488393903,"201051344001135","219011344069620",34.99,9.00,0,363.09,428.01,139.9,133.1,0.650,613422.9,613422.9,28332,0,0,0,L,1122011218,0,123.81,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393933,1679737.00
03/01/2017 13:45,2,6.342,ACTIVE,217.58,366.70,59.954,1488393903,"201051344000594","219011344069620",31.93,13.30,0,333.93,440.94,204.9,195.9,0.928,631135.0,631135.0,28180,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393934,1679738.00
03/01/2017 13:45,2,6.020,ACTIVE,216.22,361.59,59.975,1488393903,"201051344001203","219011344069620",31.55,13.00,0,334.54,425.31,192.3,183.7,0.888,621204.4,621204.4,28372,0,0,0,L,1122011218,0,124.49,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393935,1679739.00
03/01/2017 13:45,2,6.912,ACTIVE,213.29,368.20,59.938,1488393903,"274151322000054","219011344069620",29.92,21.30,0,330.33,408.18,209.5,200.3,0.800,858665.8,858665.8,27737,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393936,1679740.00
03/01/2017 13:45,2,5.941,ACTIVE,218.26,362.49,59.949,1488393903,"201051344000867","219011344069620",31.23,16.00,0,337.84,434.33,187.8,179.4,0.844,617527.4,617527.4,28341,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393937,1679741.00
03/01/2017 13:45,2,6.145,ACTIVE,216.45,363.99,59.954,1488393903,"201051344001093","219011344069620",31.89,12.00,0,333.93,422.60,198.4,189.5,0.902,618956.8,618956.8,28195,0,0,0,L,1122011218,0,124.04,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393937,1679742.00
03/01/2017 13:45,2,6.266,ACTIVE,219.16,367.60,59.975,1488393903,"201051344000900","219011344069620",30.85,15.80,0,338.14,431.02,195.9,187.2,0.893,637039.5,637039.5,27679,0,0,0,L,1122011218,0,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393938,1679743.00
03/01/2017 13:45,2,6.783,ACTIVE,219.39,368.80,59.996,1488393903,"201051344000648","219011344069620",31.35,14.70,0,337.84,436.13,215.3,205.9,0.972,627039.9,627039.9,27758,0,0,0,L,1122011218,0,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393939,1679744.00
03/01/2017 13:45,2,6.818,ACTIVE,220.06,367.90,59.965,1488393903,"201051344000569","219011344069620",31.05,15.00,0,337.54,428.91,214.5,205.1,0.972,638407.9,638407.9,27659,0,0,0,L,1122011218,0,124.72,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393940,1679745.00
03/01/2017 13:45,2,7.008,ACTIVE,220.29,370.60,59.933,1488393903,"201051344000983","219011344069620",31.11,14.30,0,337.54,430.12,220.7,211.1,0.990,629947.3,629947.3,27857,0,0,0,L,1122011218,0,125.17,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393941,1679746.00
03/01/2017 13:45,2,7.498,ACTIVE,220.74,371.81,59.965,1488393903,"201051344001158","219011344069620",31.03,12.30,0,338.44,432.52,235.6,225.5,1.047,617983.2,617983.2,28214,0,0,0,L,1122011218,0,125.17,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393942,1679747.00
03/01/2017 13:45,2,7.531,ACTIVE,220.52,372.71,59.965,1488393903,"201051344000576","219011344069620",31.01,16.70,0,337.84,431.32,236.4,226.3,1.074,629797.7,629797.7,27730,0,0,0,L,1122011218,0,125.40,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393943,1679748.00
03/01/2017 13:45,2,6.986,ACTIVE,213.96,351.97,59.970,1488393903,"274151322000087","219011344069620",30.83,25.30,0,330.93,407.57,218.1,208.5,0.831,830450.7,830450.7,28088,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488393944,1679749.00
03/01/2017 14:00,2,6.439,ACTIVE,219.84,367.30,59.986,1488394803,"201051344000645","219011344069620",31.55,16.30,0,338.44,426.81,205.6,196.5,0.897,629268.7,629268.7,27769,0,0,0,L,1122011218,0,125.40,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394805,1679750.00
03/01/2017 14:00,2,5.295,ACTIVE,213.96,368.20,59.954,1488394803,"274151322000085","219011344069620",30.38,16.70,0,330.63,400.66,163.2,155.6,0.623,856717.0,856717.0,27797,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394805,1679751.00
03/01/2017 14:00,2,6.164,ACTIVE,218.93,368.20,59.944,1488394803,"201051344000633","219011344069620",31.97,12.30,0,337.54,430.72,199.4,190.6,0.937,617068.4,617068.4,28316,0,0,0,L,1122011218,0,124.94,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394806,1679752.00
03/01/2017 14:00,2,6.277,ACTIVE,220.06,370.00,59.944,1488394803,"201051344000469","219011344069620",31.73,10.30,0,338.14,427.41,201.7,192.8,0.928,619836.0,619836.0,28280,0,0,0,L,1122011218,0,124.72,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394807,1679753.00
03/01/2017 14:00,2,4.160,ACTIVE,215.77,386.53,59.996,1488394803,"201051344000646","219011344069620",34.93,6.00,0,361.59,427.41,147.2,140.2,0.689,614851.2,614851.2,28180,0,0,0,L,1122011218,0,124.04,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394808,1679754.00
03/01/2017 14:00,2,4.045,ACTIVE,213.96,399.46,59.949,1488394803,"274151322000052","219011344069620",35.38,13.70,0,357.98,411.78,145.1,138.1,0.557,886562.3,886562.3,27560,0,0,0,L,1151911521,0,122.01,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394809,1679755.00
03/01/2017 14:00,2,6.137,ACTIVE,216.67,355.88,59.944,1488394803,"201051344000585","219011344069620",21.27,7.00,0,319.81,395.55,132.3,125.8,0.605,625320.1,625320.1,28338,0,0,0,L,1122011218,0,123.81,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394810,1679756.00
03/01/2017 14:00,2,6.037,ACTIVE,215.77,369.10,59.965,1488394803,"201051344001230","219011344069620",32.48,10.30,0,333.63,419.60,198.6,189.8,0.919,617932.7,617932.7,28043,0,0,0,L,1122011218,0,124.04,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394811,1679757.00
03/01/2017 14:00,2,5.930,ACTIVE,217.13,357.68,59.975,1488394803,"201051344000582","219011344069620",21.89,9.30,0,318.61,394.65,131.4,124.9,0.583,609365.1,609365.1,28249,0,0,0,L,1122011218,0,124.49,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394812,1679758.00
03/01/2017 14:00,2,5.480,ACTIVE,216.00,387.74,59.970,1488394803,"201051344000955","219011344069620",34.69,9.30,0,351.37,429.52,192.5,183.9,0.902,626186.4,626186.4,28143,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394813,1679759.00
03/01/2017 14:00,2,0.465,ALERT,214.19,504.36,59.965,1488394803,"274151322000094","219011344069620",50.00,8.00,0,395.85,518.79,22.9,20.2,0.137,729098.9,729098.9,28570,0,0,0,L,1151911521,0,122.23,123.81,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394814,1679760.00
03/01/2017 14:00,2,7.051,ACTIVE,220.97,370.00,59.959,1488394803,"201051344000579","219011344069620",32.36,11.30,0,338.14,431.02,231.0,221.0,1.034,636163.7,636163.7,28107,0,0,0,L,1122011218,0,125.62,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394815,1679761.00
03/01/2017 14:00,2,2.068,ACTIVE,215.77,406.97,59.970,1488394803,"201051344000890","219011344069620",36.88,6.00,0,360.38,436.13,77.7,73.1,0.614,621328.9,621328.9,28267,0,0,0,L,1122011218,0,124.27,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394816,1679762.00
03/01/2017 14:00,2,4.625,ACTIVE,216.67,391.94,59.970,1488394803,"201051344000438","219011344069620",35.35,7.70,0,364.59,428.01,165.4,157.7,0.756,622974.9,622974.9,28230,0,0,0,L,1122011218,0,124.49,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394817,1679763.00
03/01/2017 14:00,2,1.816,ACTIVE,216.22,353.47,59.933,1488394803,"201051344000417","219011344069620",23.91,3.00,0,336.94,377.82,44.0,40.6,0.345,602238.7,602238.7,28521,0,0,0,L,1122011218,0,123.81,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394818,1679764.00
03/01/2017 14:00,2,3.191,ACTIVE,214.19,388.64,59.965,1488394803,"274151322000083","219011344069620",35.86,12.00,0,361.59,413.89,115.7,109.7,0.451,877894.2,877894.2,27613,0,0,0,L,1151911521,0,122.23,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394819,1679765.00
03/01/2017 14:00,2,2.236,ACTIVE,214.87,404.57,59.965,1488394803,"274151322000076","219011344069620",37.25,8.50,0,336.04,427.11,84.4,79.5,0.318,935361.6,935361.6,27712,0,0,0,L,1151911521,0,122.91,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394820,1679766.00
03/01/2017 14:00,2,6.482,ACTIVE,218.71,368.50,59.965,1488394803,"201051344000868","219011344069620",31.79,12.00,0,337.24,427.41,208.5,199.3,0.932,618480.5,618480.5,28309,0,0,0,L,1122011218,0,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394821,1679767.00
03/01/2017 14:00,2,3.156,ACTIVE,213.96,405.77,59.965,1488394803,"274151322000095","219011344069620",36.62,11.30,0,367.30,419.90,116.9,110.9,0.424,926335.3,926335.3,27831,0,0,0,L,1151911521,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394822,1679768.00
03/01/2017 14:00,2,6.604,ACTIVE,220.06,364.29,59.965,1488394803,"201051344000988","219011344069620",20.71,10.00,0,320.41,403.37,138.6,131.9,0.628,575954.7,575954.7,28338,0,0,0,L,1122011218,0,124.94,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394822,1679769.00
03/01/2017 14:00,2,5.986,ACTIVE,216.45,365.49,59.965,1488394803,"201051344001025","219011344069620",32.20,10.30,0,333.93,421.10,195.2,186.5,0.888,622642.0,622642.0,28435,0,0,0,L,1122011218,0,123.81,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394823,1679770.00
03/01/2017 14:00,2,6.750,ACTIVE,220.29,371.81,59.954,1488394803,"201051344000458","219011344069620",31.59,15.00,0,338.14,426.51,215.9,206.5,0.990,629012.0,629012.0,27925,0,0,0,L,1122011218,0,125.40,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394824,1679771.00
03/01/2017 14:00,2,6.734,ACTIVE,220.74,372.41,59.954,1488394803,"201051344000853","219011344069620",31.71,13.30,0,339.34,428.01,216.1,206.7,0.981,628919.7,628919.7,27768,0,0,0,L,1122011218,0,125.85,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394825,1679772.00
03/01/2017 14:00,2,6.518,ACTIVE,216.00,368.80,59.959,1488394803,"201051344000685","219011344069620",32.24,9.30,0,337.84,422.00,212.8,203.5,0.999,622870.2,622870.2,28108,0,0,0,L,1122011218,0,124.49,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394826,1679773.00
03/01/2017 14:00,2,6.484,ACTIVE,216.90,357.98,59.954,1488394803,"201051344000917","219011344069620",21.21,9.70,0,321.31,394.65,139.3,132.5,0.636,619843.3,619843.3,28100,0,0,0,L,1122011218,0,124.27,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394827,1679774.00
03/01/2017 14:00,2,6.404,ACTIVE,216.00,370.60,59.965,1488394803,"201051344001145","219011344069620",32.70,10.30,0,337.54,421.10,212.0,202.7,0.959,627071.0,627071.0,27940,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394828,1679775.00
03/01/2017 14:00,2,6.646,ACTIVE,216.90,357.98,59.959,1488394803,"201051344000651","219011344069620",21.19,7.70,0,320.11,394.95,142.7,135.8,0.641,617414.3,617414.3,28306,0,0,0,L,1122011218,0,124.72,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394829,1679776.00
03/01/2017 14:00,2,3.227,ACTIVE,213.74,389.24,59.954,1488394803,"274151322000088","219011344069620",35.35,11.00,0,359.78,411.48,115.5,109.6,0.424,840921.5,840921.5,27840,0,0,0,L,1151911521,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394830,1679777.00
03/01/2017 14:00,2,0.465,ALERT,214.64,505.26,59.954,1488394803,"274151322000068","219011344069620",50.04,8.00,0,388.64,525.10,23.6,20.9,0.128,729925.9,729925.9,28471,0,0,0,L,1151911521,0,122.91,124.04,0001,7,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394831,1679778.00
03/01/2017 14:00,2,3.998,ACTIVE,216.45,389.24,59.949,1488394803,"201051344001135","219011344069620",35.25,8.00,0,345.96,425.61,142.9,136.0,0.658,613449.9,613449.9,28333,0,0,0,L,1122011218,0,124.04,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394833,1679779.00
03/01/2017 14:00,2,6.361,ACTIVE,218.26,371.81,59.954,1488394803,"201051344000594","219011344069620",32.62,12.30,0,333.93,434.02,210.0,200.8,0.950,631176.2,631176.2,28181,0,0,0,L,1122011218,0,124.27,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394834,1679780.00
03/01/2017 14:00,2,6.018,ACTIVE,216.67,364.59,59.959,1488394803,"201051344001203","219011344069620",32.10,11.70,0,336.34,419.00,195.6,186.9,0.902,621242.5,621242.5,28373,0,0,0,L,1122011218,0,124.72,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394835,1679781.00
03/01/2017 14:00,2,5.660,ACTIVE,213.74,353.47,59.959,1488394803,"274151322000054","219011344069620",30.89,18.30,0,330.03,403.37,177.0,168.9,0.676,858702.7,858702.7,27738,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394836,1679782.00
03/01/2017 14:00,2,5.873,ACTIVE,218.48,363.69,59.981,1488394803,"201051344000867","219011344069620",31.61,14.30,0,337.54,427.71,188.0,179.5,0.849,617567.5,617567.5,28342,0,0,0,L,1122011218,0,124.72,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394837,1679783.00
03/01/2017 14:00,2,5.291,ACTIVE,216.22,365.49,59.917,1488394803,"201051344001093","219011344069620",32.32,11.00,0,336.04,417.79,173.2,165.2,0.773,618994.3,618994.3,28196,0,0,0,L,1122011218,0,124.04,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394838,1679784.00
03/01/2017 14:00,2,5.482,ACTIVE,218.71,365.19,59.954,1488394803,"201051344000900","219011344069620",31.69,14.70,0,337.84,427.71,175.9,167.9,0.791,637079.6,637079.6,27680,0,0,0,L,1122011218,0,124.72,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394839,1679785.00
03/01/2017 14:00,2,5.332,ACTIVE,218.48,364.29,59.949,1488394803,"201051344000648","219011344069620",32.07,14.00,0,337.84,429.22,173.1,165.2,0.782,627080.1,627080.1,27759,0,0,0,L,1122011218,0,124.04,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394840,1679786.00
03/01/2017 14:00,2,5.295,ACTIVE,218.71,363.69,59.965,1488394803,"201051344000569","219011344069620",31.39,13.30,0,338.14,428.01,168.3,160.5,0.773,638447.6,638447.6,27660,0,0,0,L,1122011218,0,124.04,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394841,1679787.00
03/01/2017 14:00,2,5.230,ACTIVE,218.93,363.39,59.954,1488394803,"201051344000983","219011344069620",31.59,13.70,0,337.84,428.01,167.3,159.5,0.787,629987.2,629987.2,27858,0,0,0,L,1122011218,0,124.49,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394842,1679788.00
03/01/2017 14:00,2,5.158,ACTIVE,218.93,363.09,59.949,1488394803,"201051344001158","219011344069620",31.83,11.00,0,338.14,426.51,166.3,158.6,0.769,618023.2,618023.2,28215,0,0,0,L,1122011218,0,124.27,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394843,1679789.00
03/01/2017 14:00,2,5.170,ACTIVE,218.93,364.29,59.959,1488394803,"201051344000576","219011344069620",31.53,15.30,0,338.14,427.41,165.1,157.4,0.751,629837.5,629837.5,27731,0,0,0,L,1122011218,0,124.72,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394844,1679790.00
03/01/2017 14:00,2,4.572,ACTIVE,213.74,361.89,59.944,1488394803,"274151322000087","219011344069620",31.75,22.80,0,330.63,402.46,147.0,140.0,0.566,830487.9,830487.9,28089,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488394845,1679791.00
03/01/2017 14:15,2,3.744,ACTIVE,216.90,355.88,59.954,1488395703,"201051344000645","219011344069620",31.35,15.50,0,338.74,423.50,118.9,112.8,0.535,629303.5,629303.5,27770,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395704,1679792.00
03/01/2017 14:15,2,3.430,ACTIVE,213.29,347.76,59.959,1488395703,"274151322000085","219011344069620",30.83,14.70,0,333.63,396.75,107.1,101.4,0.398,856748.1,856748.1,27798,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395705,1679793.00
03/01/2017 14:15,2,3.719,ACTIVE,216.45,356.18,59.959,1488395703,"201051344000633","219011344069620",31.67,11.00,0,338.14,424.41,119.3,113.2,0.557,617103.3,617103.3,28317,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395706,1679794.00
03/01/2017 14:15,2,3.693,ACTIVE,216.90,357.38,59.965,1488395703,"201051344000469","219011344069620",31.83,9.70,0,338.14,423.50,119.1,113.0,0.557,619870.5,619870.5,28281,0,0,0,L,1122011218,0,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395707,1679795.00
03/01/2017 14:15,2,2.539,ACTIVE,213.96,380.52,59.996,1488395703,"201051344000646","219011344069620",34.79,6.70,0,361.29,426.21,89.5,84.4,0.411,614876.7,614876.7,28181,0,0,0,L,1122011218,0,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395707,1679796.00
03/01/2017 14:15,2,2.205,ACTIVE,212.83,387.44,59.949,1488395703,"274151322000052","219011344069620",35.11,12.30,0,363.09,412.68,78.4,73.7,0.526,886584.6,886584.6,27561,0,0,0,L,1151911521,0,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395708,1679797.00
03/01/2017 14:15,2,3.691,ACTIVE,214.64,359.78,59.933,1488395703,"201051344000585","219011344069620",21.05,6.70,0,320.11,392.85,78.6,73.9,0.658,625342.4,625342.4,28339,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395709,1679798.00
03/01/2017 14:15,2,3.516,ACTIVE,213.96,362.49,60.002,1488395703,"201051344001230","219011344069620",32.54,9.70,0,338.44,415.99,115.9,109.9,0.544,617965.5,617965.5,28044,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395710,1679799.00
03/01/2017 14:15,2,3.389,ACTIVE,214.87,360.08,59.954,1488395703,"201051344000582","219011344069620",21.81,8.00,0,318.91,391.94,74.9,70.4,0.605,609386.0,609386.0,28250,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395711,1679800.00
03/01/2017 14:15,2,3.291,ACTIVE,213.96,370.60,59.959,1488395703,"201051344000955","219011344069620",33.58,9.00,0,353.17,425.31,112.0,106.1,0.517,626217.2,626217.2,28144,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395712,1679801.00
03/01/2017 14:15,2,0.293,ALERT,213.06,501.95,59.949,1488395703,"274151322000094","219011344069620",48.88,7.70,0,388.04,521.49,14.6,12.2,0.075,729102.1,729102.1,28572,0,0,0,L,1151911521,0,121.78,123.14,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395714,1679802.00
03/01/2017 14:15,2,3.885,ACTIVE,217.35,355.88,59.954,1488395703,"201051344000579","219011344069620",31.91,10.70,0,339.65,423.81,125.6,119.3,0.579,636198.5,636198.5,28108,0,0,0,L,1122011218,0,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395715,1679803.00
03/01/2017 14:15,2,1.170,ACTIVE,213.96,396.15,60.007,1488395703,"201051344000890","219011344069620",36.50,5.00,0,368.50,437.03,43.1,39.7,0.318,621340.4,621340.4,28268,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395716,1679804.00
03/01/2017 14:15,2,2.635,ACTIVE,214.41,383.53,59.970,1488395703,"201051344000438","219011344069620",35.05,7.70,0,367.00,427.71,93.7,88.5,0.424,623000.5,623000.5,28231,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395717,1679805.00
03/01/2017 14:15,2,1.139,ACTIVE,214.41,345.36,59.944,1488395703,"201051344000417","219011344069620",23.24,3.00,0,336.94,373.31,26.9,24.0,0.194,602245.7,602245.7,28522,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395718,1679806.00
03/01/2017 14:15,2,1.768,ACTIVE,213.29,385.63,59.949,1488395703,"274151322000083","219011344069620",35.36,10.30,0,367.00,413.89,63.2,59.1,0.446,877911.6,877911.6,27614,0,0,0,L,1151911521,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395718,1679807.00
03/01/2017 14:15,2,1.279,ACTIVE,213.96,395.55,59.949,1488395703,"274151322000076","219011344069620",36.76,7.30,0,382.33,427.71,47.6,44.0,0.314,935374.6,935374.6,27713,0,0,0,L,1151911521,0,122.46,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395719,1679808.00
03/01/2017 14:15,2,3.895,ACTIVE,216.22,355.88,59.965,1488395703,"201051344000868","219011344069620",31.47,11.30,0,337.24,423.81,124.0,117.8,0.570,618514.8,618514.8,28310,0,0,0,L,1122011218,0,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395720,1679809.00
03/01/2017 14:15,2,1.764,ACTIVE,213.29,391.04,59.938,1488395703,"274151322000095","219011344069620",36.00,9.70,0,373.01,422.30,64.5,60.3,0.429,926352.8,926352.8,27832,0,0,0,L,1151911521,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395721,1679810.00
03/01/2017 14:15,2,3.990,ACTIVE,217.13,354.07,59.965,1488395703,"201051344000988","219011344069620",20.42,10.00,0,339.04,399.76,82.6,77.8,0.380,575977.1,575977.1,28339,0,0,0,L,1122011218,0,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395722,1679811.00
03/01/2017 14:15,2,3.799,ACTIVE,214.64,359.48,59.970,1488395703,"201051344001025","219011344069620",32.32,9.70,0,336.04,418.09,124.3,118.1,0.561,622675.5,622675.5,28436,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395723,1679812.00
03/01/2017 14:15,2,3.939,ACTIVE,217.35,356.48,59.954,1488395703,"201051344000458","219011344069620",31.81,14.30,0,338.74,422.90,126.9,120.5,0.605,629046.4,629046.4,27926,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395724,1679813.00
03/01/2017 14:15,2,3.979,ACTIVE,217.58,359.18,59.949,1488395703,"201051344000853","219011344069620",31.71,12.30,0,339.34,423.50,127.7,121.3,0.592,628954.0,628954.0,27769,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395725,1679814.00
03/01/2017 14:15,2,3.895,ACTIVE,214.41,362.19,59.949,1488395703,"201051344000685","219011344069620",32.40,9.00,0,339.34,421.40,127.8,121.5,0.605,622903.4,622903.4,28109,0,0,0,L,1122011218,0,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395726,1679815.00
03/01/2017 14:15,2,3.871,ACTIVE,215.09,349.56,59.907,1488395703,"201051344000917","219011344069620",21.29,8.50,0,320.41,391.64,83.5,78.7,0.376,619864.8,619864.8,28101,0,0,0,L,1122011218,0,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395727,1679816.00
03/01/2017 14:15,2,3.943,ACTIVE,214.41,362.49,59.959,1488395703,"201051344001145","219011344069620",32.50,9.00,0,339.34,420.20,129.8,123.4,0.601,627103.8,627103.8,27941,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395728,1679817.00
03/01/2017 14:15,2,4.146,ACTIVE,215.09,350.17,59.991,1488395703,"201051344000651","219011344069620",21.07,6.70,0,319.21,392.55,88.5,83.5,0.402,617436.3,617436.3,28307,0,0,0,L,1122011218,0,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395729,1679818.00
03/01/2017 14:15,2,1.953,ACTIVE,213.06,390.74,59.944,1488395703,"274151322000088","219011344069620",35.23,9.30,0,366.10,412.68,69.6,65.3,0.460,840939.0,840939.0,27841,0,0,0,L,1151911521,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395730,1679819.00
03/01/2017 14:15,2,0.332,ALERT,213.74,501.65,59.959,1488395703,"274151322000068","219011344069620",49.26,8.00,0,386.53,516.38,16.5,14.0,0.084,729929.5,729929.5,28473,0,0,0,L,1151911521,0,122.46,123.36,0001,6,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395732,1679820.00
03/01/2017 14:15,2,2.732,ACTIVE,214.64,382.33,59.965,1488395703,"201051344001135","219011344069620",34.97,8.00,0,364.59,423.20,96.7,91.4,0.446,613473.3,613473.3,28334,0,0,0,L,1122011218,0,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395732,1679821.00
03/01/2017 14:15,2,4.457,ACTIVE,216.22,360.69,59.949,1488395703,"201051344000594","219011344069620",31.95,10.70,0,336.34,425.01,144.3,137.3,0.658,631210.8,631210.8,28182,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395733,1679822.00
03/01/2017 14:15,2,4.281,ACTIVE,215.09,360.38,59.917,1488395703,"201051344001203","219011344069620",32.20,10.30,0,337.84,417.19,139.6,132.8,0.658,621275.3,621275.3,28374,0,0,0,L,1122011218,0,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395734,1679823.00
03/01/2017 14:15,2,4.188,ACTIVE,213.29,358.88,59.981,1488395703,"274151322000054","219011344069620",31.37,15.80,0,332.73,398.56,133.1,126.5,0.504,858733.9,858733.9,27739,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395735,1679824.00
03/01/2017 14:15,2,4.703,ACTIVE,217.35,360.38,59.933,1488395703,"201051344000867","219011344069620",31.77,13.70,0,337.84,423.20,151.3,144.1,0.685,617601.4,617601.4,28343,0,0,0,L,1122011218,0,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395736,1679825.00
03/01/2017 14:15,2,4.395,ACTIVE,215.09,362.19,59.907,1488395703,"201051344001093","219011344069620",32.34,9.70,0,339.04,416.89,144.1,137.1,0.650,619026.7,619026.7,28197,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395737,1679826.00
03/01/2017 14:15,2,5.064,ACTIVE,218.03,363.69,60.002,1488395703,"201051344000900","219011344069620",31.59,13.70,0,338.14,424.71,162.1,154.5,0.738,637113.5,637113.5,27681,0,0,0,L,1122011218,0,124.49,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395738,1679827.00
03/01/2017 14:15,2,4.941,ACTIVE,217.80,361.89,59.954,1488395703,"201051344000648","219011344069620",31.79,12.70,0,338.74,425.01,159.1,151.6,0.720,627114.1,627114.1,27760,0,0,0,L,1122011218,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395739,1679828.00
03/01/2017 14:15,2,4.934,ACTIVE,218.03,362.49,59.922,1488395703,"201051344000569","219011344069620",31.49,13.00,0,338.14,424.41,157.2,149.8,0.720,638481.4,638481.4,27661,0,0,0,L,1122011218,0,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395740,1679829.00
03/01/2017 14:15,2,4.734,ACTIVE,218.26,360.38,59.970,1488395703,"201051344000983","219011344069620",31.71,12.70,0,337.84,423.81,152.0,144.8,0.716,630021.1,630021.1,27859,0,0,0,L,1122011218,0,124.27,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395741,1679830.00
03/01/2017 14:15,2,4.682,ACTIVE,218.26,361.89,59.954,1488395703,"201051344001158","219011344069620",31.55,10.30,0,338.74,423.81,149.6,142.5,0.694,618057.0,618057.0,28216,0,0,0,L,1122011218,0,124.27,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395742,1679831.00
03/01/2017 14:15,2,4.701,ACTIVE,218.26,361.89,59.933,1488395703,"201051344000576","219011344069620",31.69,14.30,0,338.74,424.41,150.8,143.6,0.694,629871.3,629871.3,27732,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395743,1679832.00
03/01/2017 14:15,2,4.359,ACTIVE,213.51,350.17,59.965,1488395703,"274151322000087","219011344069620",31.67,19.30,0,333.63,397.96,139.7,132.9,0.526,830519.1,830519.1,28090,0,0,0,L,1151911521,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488395744,1679833.00
03/01/2017 14:30,2,3.559,ACTIVE,217.13,356.48,59.986,1488396603,"201051344000645","219011344069620",31.85,14.00,0,338.14,413.29,114.8,108.9,0.526,629332.8,629332.8,27771,0,0,0,L,1122011218,0,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396604,1679834.00
03/01/2017 14:30,2,3.344,ACTIVE,213.29,357.08,59.996,1488396603,"274151322000085","219011344069620",31.17,13.00,0,334.84,385.63,105.4,99.8,0.384,856774.4,856774.4,27799,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396605,1679835.00
03/01/2017 14:30,2,3.564,ACTIVE,216.67,357.68,60.012,1488396603,"201051344000633","219011344069620",31.99,10.30,0,338.44,408.78,115.5,109.5,0.535,617132.6,617132.6,28318,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396606,1679836.00
03/01/2017 14:30,2,3.564,ACTIVE,216.90,356.18,59.981,1488396603,"201051344000469","219011344069620",31.85,8.00,0,338.14,413.29,114.9,109.0,0.521,619899.7,619899.7,28282,0,0,0,L,1122011218,0,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396607,1679837.00
03/01/2017 14:30,2,2.453,ACTIVE,213.96,379.92,59.981,1488396603,"201051344000646","219011344069620",34.71,4.50,0,351.37,418.70,86.3,81.3,0.398,614898.6,614898.6,28182,0,0,0,L,1122011218,0,123.36,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396608,1679838.00
03/01/2017 14:30,2,2.166,ACTIVE,213.06,397.05,59.986,1488396603,"274151322000052","219011344069620",35.19,9.70,0,363.69,411.78,77.0,72.4,0.530,886603.6,886603.6,27562,0,0,0,L,1151911521,0,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396609,1679839.00
03/01/2017 14:30,2,3.551,ACTIVE,214.64,358.88,59.991,1488396603,"201051344000585","219011344069620",21.21,5.00,0,320.11,390.44,76.2,71.7,0.636,625361.4,625361.4,28340,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396609,1679840.00
03/01/2017 14:30,2,3.428,ACTIVE,213.96,360.38,59.981,1488396603,"201051344001230","219011344069620",32.40,8.00,0,337.24,406.07,112.5,106.7,0.521,617993.6,617993.6,28045,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396610,1679841.00
03/01/2017 14:30,2,3.232,ACTIVE,215.09,358.88,59.970,1488396603,"201051344000582","219011344069620",21.77,6.00,0,318.61,392.25,71.3,66.9,0.566,609403.8,609403.8,28251,0,0,0,L,1122011218,0,123.36,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396611,1679842.00
03/01/2017 14:30,2,3.055,ACTIVE,213.96,374.21,59.970,1488396603,"201051344000955","219011344069620",34.01,7.00,0,354.07,415.99,105.2,99.6,0.482,626243.7,626243.7,28145,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396612,1679843.00
03/01/2017 14:30,2,0.320,ALERT,212.83,501.95,59.975,1488396603,"274151322000094","219011344069620",49.12,7.00,0,391.34,515.48,16.1,13.6,0.093,729105.2,729105.2,28574,0,0,0,L,1151911521,0,121.78,123.14,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396614,1679844.00
