ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 14:30,2,3.557,ACTIVE,217.13,357.98,59.959,1488396603,"201051344000579","219011344069620",32.20,10.00,0,338.74,412.68,116.0,110.0,0.526,636227.9,636227.9,28109,0,0,0,L,1122011218,0,123.59,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396615,1679845.00
03/01/2017 14:30,2,1.100,ACTIVE,213.74,393.75,59.996,1488396603,"201051344000890","219011344069620",36.32,4.00,0,334.84,428.91,40.5,37.1,0.292,621350.2,621350.2,28269,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396616,1679846.00
03/01/2017 14:30,2,2.467,ACTIVE,214.41,383.23,59.986,1488396603,"201051344000438","219011344069620",35.11,6.70,0,351.07,421.70,87.7,82.8,0.389,623022.7,623022.7,28232,0,0,0,L,1122011218,0,123.36,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396617,1679847.00
03/01/2017 14:30,2,1.068,ACTIVE,214.19,345.06,59.991,1488396603,"201051344000417","219011344069620",23.32,2.00,0,333.93,366.40,25.3,22.5,0.181,602251.7,602251.7,28523,0,0,0,L,1122011218,0,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396618,1679848.00
03/01/2017 14:30,2,1.584,ACTIVE,213.29,387.14,59.981,1488396603,"274151322000083","219011344069620",35.66,8.00,0,367.90,414.19,57.1,53.2,0.398,877926.4,877926.4,27615,0,0,0,L,1151911521,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396619,1679849.00
03/01/2017 14:30,2,1.143,ACTIVE,213.74,398.26,59.981,1488396603,"274151322000076","219011344069620",36.66,6.30,0,384.73,427.11,42.4,39.0,0.278,935385.5,935385.5,27714,0,0,0,L,1151911521,0,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396620,1679850.00
03/01/2017 14:30,2,3.510,ACTIVE,216.00,354.67,59.991,1488396603,"201051344000868","219011344069620",31.89,9.30,0,337.54,407.27,113.3,107.4,0.517,618544.0,618544.0,28311,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396621,1679851.00
03/01/2017 14:30,2,1.547,ACTIVE,212.83,399.16,59.991,1488396603,"274151322000095","219011344069620",36.12,7.30,0,373.61,419.30,56.8,52.9,0.380,926367.7,926367.7,27833,0,0,0,L,1151911521,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396622,1679852.00
03/01/2017 14:30,2,3.479,ACTIVE,216.67,360.99,59.981,1488396603,"201051344000988","219011344069620",20.81,8.00,0,319.51,397.35,73.3,68.8,0.605,575996.2,575996.2,28340,0,0,0,L,1122011218,0,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396623,1679853.00
03/01/2017 14:30,2,3.258,ACTIVE,213.96,359.78,59.986,1488396603,"201051344001025","219011344069620",32.54,8.00,0,337.84,407.27,107.4,101.8,0.477,622704.4,622704.4,28437,0,0,0,L,1122011218,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396623,1679854.00
03/01/2017 14:30,2,3.395,ACTIVE,216.45,355.58,60.007,1488396603,"201051344000458","219011344069620",31.75,12.70,0,338.74,412.38,109.0,103.3,0.513,629075.6,629075.6,27927,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396624,1679855.00
03/01/2017 14:30,2,3.369,ACTIVE,217.13,355.88,59.996,1488396603,"201051344000853","219011344069620",31.75,10.70,0,340.25,413.29,108.3,102.6,0.499,628983.3,628983.3,27770,0,0,0,L,1122011218,0,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396625,1679856.00
03/01/2017 14:30,2,3.141,ACTIVE,214.19,361.59,59.996,1488396603,"201051344000685","219011344069620",32.56,7.00,0,341.15,408.18,103.6,98.1,0.491,622932.2,622932.2,28110,0,0,0,L,1122011218,0,123.59,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396626,1679857.00
03/01/2017 14:30,2,3.100,ACTIVE,214.19,355.88,59.938,1488396603,"201051344000917","219011344069620",21.47,6.70,0,320.11,390.44,67.4,63.1,0.544,619883.3,619883.3,28102,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396627,1679858.00
03/01/2017 14:30,2,3.070,ACTIVE,214.19,361.89,59.991,1488396603,"201051344001145","219011344069620",32.62,7.30,0,342.05,408.78,101.5,96.0,0.464,627132.2,627132.2,27942,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396628,1679859.00
03/01/2017 14:30,2,3.158,ACTIVE,214.41,357.08,59.965,1488396603,"201051344000651","219011344069620",21.25,5.50,0,319.51,390.14,68.0,63.7,0.552,617455.2,617455.2,28308,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396629,1679860.00
03/01/2017 14:30,2,1.498,ACTIVE,212.61,379.32,59.991,1488396603,"274151322000088","219011344069620",35.09,7.70,0,365.49,412.68,53.4,49.6,0.345,840953.9,840953.9,27842,0,0,0,L,1151911521,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396630,1679861.00
03/01/2017 14:30,2,0.314,ALERT,213.51,502.25,59.975,1488396603,"274151322000068","219011344069620",49.06,7.30,0,387.44,515.78,15.5,13.0,0.080,729932.9,729932.9,28475,0,0,0,L,1151911521,0,122.46,123.14,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396632,1679862.00
03/01/2017 14:30,2,2.025,ACTIVE,213.96,388.64,59.986,1488396603,"201051344001135","219011344069620",34.91,7.00,0,350.17,419.30,71.7,67.2,0.597,613493.6,613493.6,28335,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396633,1679863.00
03/01/2017 14:30,2,3.131,ACTIVE,215.32,362.79,59.981,1488396603,"201051344000594","219011344069620",32.74,9.70,0,337.84,409.38,103.9,98.4,0.468,631240.5,631240.5,28183,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396634,1679864.00
03/01/2017 14:30,2,3.059,ACTIVE,214.41,358.58,59.996,1488396603,"201051344001203","219011344069620",32.38,8.50,0,338.74,408.18,100.4,94.9,0.473,621303.9,621303.9,28375,0,0,0,L,1122011218,0,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396635,1679865.00
03/01/2017 14:30,2,2.939,ACTIVE,212.83,347.76,59.981,1488396603,"274151322000054","219011344069620",31.47,13.70,0,331.83,387.14,93.7,88.5,0.358,858760.6,858760.6,27740,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396635,1679866.00
03/01/2017 14:30,2,3.154,ACTIVE,216.00,353.47,59.975,1488396603,"201051344000867","219011344069620",31.67,12.70,0,338.14,406.07,101.1,95.7,0.460,617630.4,617630.4,28344,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396636,1679867.00
03/01/2017 14:30,2,3.004,ACTIVE,214.19,360.38,59.991,1488396603,"201051344001093","219011344069620",32.54,8.00,0,339.95,406.37,99.0,93.6,0.442,619055.0,619055.0,28198,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396637,1679868.00
03/01/2017 14:30,2,3.133,ACTIVE,216.00,353.77,59.986,1488396603,"201051344000900","219011344069620",31.81,12.00,0,337.84,412.98,101.0,95.5,0.446,637142.6,637142.6,27682,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396638,1679869.00
03/01/2017 14:30,2,3.115,ACTIVE,216.22,354.37,59.981,1488396603,"201051344000648","219011344069620",31.97,11.00,0,338.74,413.59,100.8,95.4,0.464,627143.1,627143.1,27761,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396639,1679870.00
03/01/2017 14:30,2,3.137,ACTIVE,216.22,354.37,59.965,1488396603,"201051344000569","219011344069620",31.69,11.00,0,338.74,411.78,100.7,95.2,0.464,638510.3,638510.3,27662,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396640,1679871.00
03/01/2017 14:30,2,3.109,ACTIVE,216.22,353.77,59.959,1488396603,"201051344000983","219011344069620",31.81,11.70,0,338.44,409.38,100.1,94.7,0.468,630050.0,630050.0,27860,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396641,1679872.00
03/01/2017 14:30,2,3.088,ACTIVE,216.45,354.07,59.986,1488396603,"201051344001158","219011344069620",31.73,8.50,0,338.74,412.38,99.3,93.9,0.460,618085.7,618085.7,28217,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396642,1679873.00
03/01/2017 14:30,2,3.102,ACTIVE,216.45,354.97,59.981,1488396603,"201051344000576","219011344069620",31.73,12.70,0,338.74,413.59,99.7,94.3,0.464,629900.1,629900.1,27733,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396643,1679874.00
03/01/2017 14:30,2,2.836,ACTIVE,213.06,355.58,60.007,1488396603,"274151322000087","219011344069620",31.67,17.30,0,334.54,385.93,91.0,85.9,0.340,830545.8,830545.8,28091,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488396644,1679875.00
03/01/2017 14:45,2,2.781,ACTIVE,216.00,354.07,60.023,1488397503,"201051344000645","219011344069620",32.05,11.70,0,338.14,391.04,90.3,85.2,0.407,629356.2,629356.2,27772,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397504,1679876.00
03/01/2017 14:45,2,2.562,ACTIVE,212.61,346.56,60.012,1488397503,"274151322000085","219011344069620",31.73,10.70,0,334.84,374.21,82.3,77.6,0.301,856795.6,856795.6,27800,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397505,1679877.00
03/01/2017 14:45,2,2.744,ACTIVE,215.77,360.69,60.002,1488397503,"201051344000633","219011344069620",32.62,8.00,0,339.65,393.75,90.7,85.6,0.424,617155.9,617155.9,28319,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397506,1679878.00
03/01/2017 14:45,2,2.777,ACTIVE,215.77,357.68,59.991,1488397503,"201051344000469","219011344069620",32.24,6.30,0,339.34,392.85,90.8,85.7,0.420,619922.9,619922.9,28283,0,0,0,L,1122011218,0,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397507,1679879.00
03/01/2017 14:45,2,1.949,ACTIVE,213.29,387.44,60.018,1488397503,"201051344000646","219011344069620",34.79,2.50,0,347.46,417.79,68.7,64.4,0.566,614916.2,614916.2,28183,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397508,1679880.00
03/01/2017 14:45,2,1.684,ACTIVE,212.16,381.42,59.986,1488397503,"274151322000052","219011344069620",35.21,6.70,0,367.00,412.38,60.0,56.0,0.393,886618.6,886618.6,27563,0,0,0,L,1151911521,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397509,1679881.00
03/01/2017 14:45,2,2.773,ACTIVE,213.96,354.97,60.018,1488397503,"201051344000585","219011344069620",21.43,3.00,0,319.21,388.94,60.3,56.2,0.495,625376.7,625376.7,28341,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397509,1679882.00
03/01/2017 14:45,2,2.674,ACTIVE,213.29,360.38,59.986,1488397503,"201051344001230","219011344069620",32.58,6.00,0,341.45,396.15,88.3,83.3,0.407,618016.3,618016.3,28046,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397510,1679883.00
03/01/2017 14:45,2,2.572,ACTIVE,214.19,354.97,60.007,1488397503,"201051344000582","219011344069620",21.87,3.30,0,319.51,391.04,57.0,53.1,0.455,609418.1,609418.1,28252,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397511,1679884.00
03/01/2017 14:45,2,2.467,ACTIVE,213.29,372.11,60.018,1488397503,"201051344000955","219011344069620",33.95,5.50,0,356.78,403.97,84.8,80.0,0.389,626265.2,626265.2,28146,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397512,1679885.00
03/01/2017 14:45,2,0.307,ALERT,212.61,502.86,59.996,1488397503,"274151322000094","219011344069620",49.00,6.00,0,388.04,513.07,15.0,12.6,0.088,729108.2,729108.2,28576,0,0,0,L,1151911521,0,121.55,122.91,0001,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397514,1679886.00
03/01/2017 14:45,2,2.844,ACTIVE,216.00,361.89,60.018,1488397503,"201051344000579","219011344069620",32.80,7.30,0,342.05,395.85,94.5,89.3,0.433,636251.3,636251.3,28110,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397515,1679887.00
03/01/2017 14:45,2,0.910,ACTIVE,213.29,396.15,60.034,1488397503,"201051344000890","219011344069620",36.76,3.00,0,336.34,420.80,33.9,30.8,0.239,621358.1,621358.1,28270,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397516,1679888.00
03/01/2017 14:45,2,2.033,ACTIVE,213.74,390.44,59.986,1488397503,"201051344000438","219011344069620",35.27,3.30,0,353.77,420.80,72.5,68.1,0.583,623040.7,623040.7,28233,0,0,0,L,1122011218,0,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397517,1679889.00
03/01/2017 14:45,2,0.904,ACTIVE,213.74,344.45,60.049,1488397503,"201051344000417","219011344069620",23.54,1.00,0,335.14,358.58,21.6,18.9,0.150,602256.7,602256.7,28524,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397518,1679890.00
03/01/2017 14:45,2,1.371,ACTIVE,212.38,392.85,60.002,1488397503,"274151322000083","219011344069620",35.54,6.30,0,336.04,415.69,49.4,45.8,0.331,877938.1,877938.1,27616,0,0,0,L,1151911521,0,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397519,1679891.00
03/01/2017 14:45,2,0.990,ACTIVE,213.29,401.26,59.996,1488397503,"274151322000076","219011344069620",36.88,5.00,0,336.94,418.39,36.8,33.6,0.243,935394.1,935394.1,27715,0,0,0,L,1151911521,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397520,1679892.00
03/01/2017 14:45,2,2.953,ACTIVE,215.32,356.78,60.018,1488397503,"201051344000868","219011344069620",32.10,7.30,0,339.95,393.75,96.1,90.8,0.438,618567.2,618567.2,28312,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397521,1679893.00
03/01/2017 14:45,2,1.367,ACTIVE,212.61,398.56,59.986,1488397503,"274151322000095","219011344069620",36.34,5.50,0,335.44,420.50,50.4,46.7,0.327,926379.5,926379.5,27834,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397521,1679894.00
03/01/2017 14:45,2,3.014,ACTIVE,215.77,359.18,60.023,1488397503,"201051344000988","219011344069620",21.15,5.50,0,327.32,396.15,64.5,60.4,0.526,576011.4,576011.4,28341,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397522,1679895.00
03/01/2017 14:45,2,2.951,ACTIVE,213.74,359.78,60.002,1488397503,"201051344001025","219011344069620",32.58,6.70,0,341.15,394.35,97.4,92.1,0.442,622727.7,622727.7,28438,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397523,1679896.00
03/01/2017 14:45,2,3.055,ACTIVE,216.00,356.78,60.012,1488397503,"201051344000458","219011344069620",32.18,11.30,0,339.04,392.85,99.7,94.3,0.464,629098.8,629098.8,27928,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397524,1679897.00
03/01/2017 14:45,2,3.111,ACTIVE,216.67,357.98,60.002,1488397503,"201051344000853","219011344069620",32.16,9.00,0,340.25,392.85,101.3,95.9,0.464,629006.6,629006.6,27771,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397525,1679898.00
03/01/2017 14:45,2,3.027,ACTIVE,213.74,363.39,60.028,1488397503,"201051344000685","219011344069620",32.76,5.50,0,344.45,396.45,100.5,95.1,0.473,622955.3,622955.3,28111,0,0,0,L,1122011218,0,123.36,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397526,1679899.00
03/01/2017 14:45,2,3.059,ACTIVE,214.19,357.38,60.023,1488397503,"201051344000917","219011344069620",21.45,4.00,0,320.41,389.24,66.4,62.2,0.552,619898.2,619898.2,28103,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397527,1679900.00
03/01/2017 14:45,2,3.104,ACTIVE,213.96,361.59,59.986,1488397503,"201051344001145","219011344069620",32.68,5.50,0,344.45,396.15,102.8,97.3,0.468,627155.1,627155.1,27943,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397528,1679901.00
03/01/2017 14:45,2,3.373,ACTIVE,214.41,358.28,60.007,1488397503,"201051344000651","219011344069620",21.71,3.30,0,321.31,389.24,74.2,69.7,0.601,617470.4,617470.4,28309,0,0,0,L,1122011218,0,123.36,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397529,1679902.00
03/01/2017 14:45,2,1.674,ACTIVE,212.61,386.23,59.991,1488397503,"274151322000088","219011344069620",35.54,6.00,0,335.44,413.29,60.6,56.5,0.398,840965.7,840965.7,27843,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397530,1679903.00
03/01/2017 14:45,2,0.424,ALERT,213.51,504.36,59.991,1488397503,"274151322000068","219011344069620",49.60,6.70,0,383.53,514.58,21.5,18.8,0.115,729936.1,729936.1,28477,0,0,0,L,1151911521,0,122.23,123.36,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397531,1679904.00
03/01/2017 14:45,2,2.498,ACTIVE,214.41,385.03,59.991,1488397503,"201051344001135","219011344069620",35.40,3.70,0,351.37,421.70,89.6,84.6,0.411,613509.9,613509.9,28336,0,0,0,L,1122011218,0,123.14,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397532,1679905.00
03/01/2017 14:45,2,4.008,ACTIVE,216.00,367.60,59.991,1488397503,"201051344000594","219011344069620",33.00,8.50,0,342.35,397.35,133.8,127.3,0.610,631264.1,631264.1,28184,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397533,1679906.00
03/01/2017 14:45,2,3.807,ACTIVE,214.87,366.40,60.023,1488397503,"201051344001203","219011344069620",33.04,7.70,0,340.55,394.95,127.4,121.0,0.597,621326.9,621326.9,28376,0,0,0,L,1122011218,0,123.81,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397534,1679907.00
03/01/2017 14:45,2,3.740,ACTIVE,213.06,358.58,60.018,1488397503,"274151322000054","219011344069620",32.12,12.30,0,334.54,377.82,121.7,115.5,0.468,858782.0,858782.0,27741,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397535,1679908.00
03/01/2017 14:45,2,4.047,ACTIVE,216.90,360.69,60.023,1488397503,"201051344000867","219011344069620",32.36,10.70,0,338.74,392.85,132.6,126.1,0.601,617653.5,617653.5,28345,0,0,0,L,1122011218,0,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397536,1679909.00
03/01/2017 14:45,2,3.727,ACTIVE,214.64,366.70,59.949,1488397503,"201051344001093","219011344069620",32.96,6.30,0,343.25,395.85,124.4,118.1,0.552,619078.0,619078.0,28199,0,0,0,L,1122011218,0,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397538,1679910.00
03/01/2017 14:45,2,4.080,ACTIVE,217.13,364.59,60.018,1488397503,"201051344000900","219011344069620",32.38,10.00,0,339.34,394.65,133.9,127.3,0.614,637165.7,637165.7,27683,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397538,1679911.00
03/01/2017 14:45,2,4.025,ACTIVE,216.90,367.90,59.991,1488397503,"201051344000648","219011344069620",32.90,9.30,0,340.25,397.05,134.2,127.6,0.610,627166.3,627166.3,27762,0,0,0,L,1122011218,0,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397539,1679912.00
03/01/2017 14:45,2,4.182,ACTIVE,217.13,361.89,60.018,1488397503,"201051344000569","219011344069620",32.34,9.70,0,339.04,392.55,137.2,130.5,0.628,638533.6,638533.6,27663,0,0,0,L,1122011218,0,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397540,1679913.00
03/01/2017 14:45,2,4.182,ACTIVE,217.35,364.59,59.975,1488397503,"201051344000983","219011344069620",32.58,9.30,0,338.44,394.65,138.0,131.3,0.650,630073.1,630073.1,27861,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397541,1679914.00
03/01/2017 14:45,2,4.229,ACTIVE,217.80,363.39,60.023,1488397503,"201051344001158","219011344069620",32.36,7.00,0,339.65,393.75,138.6,131.9,0.632,618108.8,618108.8,28218,0,0,0,L,1122011218,0,123.81,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397542,1679915.00
03/01/2017 14:45,2,4.295,ACTIVE,217.80,362.49,60.023,1488397503,"201051344000576","219011344069620",32.30,11.00,0,339.04,392.85,140.5,133.7,0.645,629923.3,629923.3,27734,0,0,0,L,1122011218,0,124.04,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397543,1679916.00
03/01/2017 14:45,2,4.066,ACTIVE,213.29,367.90,59.996,1488397503,"274151322000087","219011344069620",32.05,15.00,0,336.04,379.32,131.9,125.4,0.499,830567.2,830567.2,28092,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488397544,1679917.00
03/01/2017 15:00,2,2.719,ACTIVE,216.45,354.97,59.981,1488398403,"201051344000645","219011344069620",32.12,10.30,0,339.04,398.86,88.5,83.5,0.389,629381.4,629381.4,27773,0,0,0,L,1122011218,0,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398404,1679918.00
03/01/2017 15:00,2,2.508,ACTIVE,213.29,355.58,59.991,1488398403,"274151322000085","219011344069620",31.57,8.50,0,328.52,381.42,80.2,75.5,0.296,856818.5,856818.5,27801,0,0,0,L,1151911521,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398405,1679919.00
03/01/2017 15:00,2,2.670,ACTIVE,216.00,360.99,59.991,1488398403,"201051344000633","219011344069620",32.76,7.30,0,340.25,403.07,88.5,83.5,0.411,617181.2,617181.2,28320,0,0,0,L,1122011218,0,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398406,1679920.00
03/01/2017 15:00,2,2.713,ACTIVE,216.45,356.78,60.007,1488398403,"201051344000469","219011344069620",32.16,6.00,0,338.74,400.96,88.4,83.4,0.411,619948.1,619948.1,28284,0,0,0,L,1122011218,0,123.14,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398407,1679921.00
03/01/2017 15:00,2,1.908,ACTIVE,213.96,385.63,59.975,1488398403,"201051344000646","219011344069620",34.71,2.50,0,351.67,418.70,67.1,62.8,0.552,614935.0,614935.0,28184,0,0,0,L,1122011218,0,123.14,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398407,1679922.00
03/01/2017 15:00,2,1.645,ACTIVE,213.06,386.83,59.986,1488398403,"274151322000052","219011344069620",35.11,6.30,0,365.49,413.89,58.4,54.4,0.393,886635.1,886635.1,27564,0,0,0,L,1151911521,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398408,1679923.00
03/01/2017 15:00,2,2.713,ACTIVE,214.41,354.97,59.949,1488398403,"201051344000585","219011344069620",21.15,2.50,0,319.81,389.24,58.1,54.2,0.468,625393.0,625393.0,28342,0,0,0,L,1122011218,0,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398409,1679924.00
03/01/2017 15:00,2,2.570,ACTIVE,213.96,360.38,60.002,1488398403,"201051344001230","219011344069620",32.74,6.00,0,340.25,402.16,85.2,80.3,0.384,618040.4,618040.4,28047,0,0,0,L,1122011218,0,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398410,1679925.00
03/01/2017 15:00,2,2.480,ACTIVE,214.64,354.07,59.986,1488398403,"201051344000582","219011344069620",21.87,3.30,0,318.91,392.55,54.9,51.1,0.429,609433.4,609433.4,28253,0,0,0,L,1122011218,0,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398411,1679926.00
03/01/2017 15:00,2,2.363,ACTIVE,213.96,373.31,59.991,1488398403,"201051344000955","219011344069620",34.07,5.50,0,344.45,412.08,81.7,76.9,0.380,626288.0,626288.0,28147,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398412,1679927.00
03/01/2017 15:00,2,1.738,ALERT,213.06,468.29,59.991,1488398403,"274151322000094","219011344069620",42.88,6.00,0,392.55,519.69,75.8,71.2,0.499,729114.0,729114.0,28578,0,0,0,L,1151911521,0,122.01,123.36,0001,2,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398414,1679928.00
03/01/2017 15:00,2,2.715,ACTIVE,216.45,360.08,59.991,1488398403,"201051344000579","219011344069620",32.64,7.00,0,341.45,403.07,89.8,84.7,0.407,636276.8,636276.8,28111,0,0,0,L,1122011218,0,123.36,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398415,1679929.00
03/01/2017 15:00,2,0.873,ACTIVE,213.74,393.15,59.991,1488398403,"201051344000890","219011344069620",36.50,3.00,0,335.44,425.01,32.3,29.3,0.217,621366.7,621366.7,28271,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398416,1679930.00
03/01/2017 15:00,2,1.932,ACTIVE,214.41,390.74,60.012,1488398403,"201051344000438","219011344069620",35.27,3.00,0,354.37,419.00,69.0,64.7,0.552,623059.8,623059.8,28234,0,0,0,L,1122011218,0,123.14,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398416,1679931.00
03/01/2017 15:00,2,0.877,ACTIVE,214.19,344.76,60.007,1488398403,"201051344000417","219011344069620",23.20,0.50,0,333.63,360.69,20.7,18.0,0.141,602261.9,602261.9,28525,0,0,0,L,1122011218,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398417,1679932.00
03/01/2017 15:00,2,1.287,ACTIVE,213.29,390.14,60.002,1488398403,"274151322000083","219011344069620",35.54,6.00,0,370.00,418.39,46.4,42.8,0.309,877951.0,877951.0,27617,0,0,0,L,1151911521,0,121.78,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398418,1679933.00
03/01/2017 15:00,2,0.926,ACTIVE,214.19,393.15,59.975,1488398403,"274151322000076","219011344069620",36.68,4.50,0,336.94,422.60,34.6,31.5,0.230,935403.5,935403.5,27716,0,0,0,L,1151911521,0,122.68,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398419,1679934.00
03/01/2017 15:00,2,2.719,ACTIVE,215.77,358.28,59.991,1488398403,"201051344000868","219011344069620",32.44,6.70,0,339.04,400.36,89.3,84.3,0.398,618592.3,618592.3,28313,0,0,0,L,1122011218,0,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398420,1679935.00
03/01/2017 15:00,2,1.281,ACTIVE,213.29,394.35,59.996,1488398403,"274151322000095","219011344069620",35.98,5.00,0,376.01,425.61,46.7,43.2,0.314,926392.4,926392.4,27835,0,0,0,L,1151911521,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398421,1679936.00
03/01/2017 15:00,2,2.793,ACTIVE,216.22,358.58,60.018,1488398403,"201051344000988","219011344069620",20.95,4.50,0,323.41,395.85,59.3,55.3,0.473,576027.8,576027.8,28342,0,0,0,L,1122011218,0,123.14,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398422,1679937.00
03/01/2017 15:00,2,2.709,ACTIVE,214.19,357.98,60.002,1488398403,"201051344001025","219011344069620",32.50,5.50,0,341.15,400.66,89.2,84.1,0.398,622752.5,622752.5,28439,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398423,1679938.00
03/01/2017 15:00,2,2.758,ACTIVE,216.22,356.48,59.991,1488398403,"201051344000458","219011344069620",32.26,10.00,0,338.74,399.46,90.1,85.0,0.420,629124.0,629124.0,27929,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398424,1679939.00
03/01/2017 15:00,2,2.785,ACTIVE,216.90,355.28,60.034,1488398403,"201051344000853","219011344069620",32.05,8.00,0,340.25,401.86,90.4,85.4,0.407,629031.8,629031.8,27772,0,0,0,L,1122011218,0,124.04,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398425,1679940.00
03/01/2017 15:00,2,2.674,ACTIVE,214.19,361.29,59.959,1488398403,"201051344000685","219011344069620",32.80,5.00,0,342.65,400.96,88.9,83.9,0.415,622980.0,622980.0,28112,0,0,0,L,1122011218,0,123.59,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398426,1679941.00
03/01/2017 15:00,2,2.705,ACTIVE,214.64,354.97,59.981,1488398403,"201051344000917","219011344069620",21.05,4.00,0,320.11,390.14,57.7,53.8,0.473,619914.0,619914.0,28104,0,0,0,L,1122011218,0,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398427,1679942.00
03/01/2017 15:00,2,2.660,ACTIVE,214.19,359.78,59.944,1488398403,"201051344001145","219011344069620",32.62,5.50,0,341.75,400.96,87.9,82.9,0.402,627179.4,627179.4,27944,0,0,0,L,1122011218,0,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398428,1679943.00
03/01/2017 15:00,2,2.762,ACTIVE,214.41,354.97,59.991,1488398403,"201051344000651","219011344069620",21.31,2.50,0,320.71,389.84,59.7,55.7,0.477,617486.7,617486.7,28310,0,0,0,L,1122011218,0,123.36,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398428,1679944.00
03/01/2017 15:00,2,1.330,ACTIVE,213.06,385.63,59.986,1488398403,"274151322000088","219011344069620",35.36,5.50,0,369.10,418.70,47.7,44.1,0.309,840978.7,840978.7,27844,0,0,0,L,1151911521,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398429,1679945.00
03/01/2017 15:00,2,0.320,ALERT,213.96,502.25,59.986,1488398403,"274151322000068","219011344069620",49.12,6.70,0,384.43,516.38,16.1,13.7,0.075,729939.6,729939.6,28479,0,0,0,L,1151911521,0,122.46,123.59,0001,4,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398431,1679946.00
03/01/2017 15:00,2,1.820,ACTIVE,213.96,388.64,59.986,1488398403,"201051344001135","219011344069620",35.13,3.30,0,353.17,417.19,64.8,60.7,0.535,613527.4,613527.4,28337,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398432,1679947.00
03/01/2017 15:00,2,2.807,ACTIVE,215.32,361.59,59.981,1488398403,"201051344000594","219011344069620",32.70,7.00,0,342.95,405.77,93.0,87.8,0.415,631289.6,631289.6,28185,0,0,0,L,1122011218,0,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398433,1679948.00
03/01/2017 15:00,2,2.703,ACTIVE,214.64,360.99,59.986,1488398403,"201051344001203","219011344069620",32.76,7.00,0,340.25,400.06,89.7,84.7,0.411,621351.3,621351.3,28377,0,0,0,L,1122011218,0,123.59,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398434,1679949.00
03/01/2017 15:00,2,2.652,ACTIVE,213.29,355.58,59.981,1488398403,"274151322000054","219011344069620",31.57,10.70,0,329.13,383.53,84.8,79.9,0.318,858805.3,858805.3,27742,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398435,1679950.00
03/01/2017 15:00,2,2.789,ACTIVE,216.22,358.58,59.986,1488398403,"201051344000867","219011344069620",32.40,10.00,0,339.95,401.56,91.6,86.5,0.415,617678.4,617678.4,28346,0,0,0,L,1122011218,0,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398436,1679951.00
03/01/2017 15:00,2,2.705,ACTIVE,214.41,362.49,59.981,1488398403,"201051344001093","219011344069620",32.90,5.50,0,341.75,400.36,90.1,85.1,0.402,619102.2,619102.2,28200,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398437,1679952.00
03/01/2017 15:00,2,2.791,ACTIVE,216.22,358.58,59.959,1488398403,"201051344000900","219011344069620",32.40,9.00,0,338.14,400.66,91.5,86.4,0.420,637190.5,637190.5,27684,0,0,0,L,1122011218,0,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398438,1679953.00
03/01/2017 15:00,2,2.822,ACTIVE,216.45,358.58,59.996,1488398403,"201051344000648","219011344069620",32.48,7.70,0,339.65,401.56,92.9,87.7,0.424,627191.3,627191.3,27763,0,0,0,L,1122011218,0,123.14,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398439,1679954.00
03/01/2017 15:00,2,2.820,ACTIVE,216.22,358.88,59.986,1488398403,"201051344000569","219011344069620",32.48,8.00,0,338.44,398.56,92.8,87.7,0.424,638558.5,638558.5,27664,0,0,0,L,1122011218,0,123.14,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398439,1679955.00
03/01/2017 15:00,2,2.832,ACTIVE,216.45,357.98,59.975,1488398403,"201051344000983","219011344069620",32.34,8.00,0,338.14,399.76,92.8,87.6,0.438,630098.0,630098.0,27862,0,0,0,L,1122011218,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398440,1679956.00
03/01/2017 15:00,2,2.838,ACTIVE,216.67,357.08,59.981,1488398403,"201051344001158","219011344069620",32.22,6.30,0,338.74,400.06,92.6,87.5,0.429,618133.6,618133.6,28219,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398441,1679957.00
03/01/2017 15:00,2,2.854,ACTIVE,216.90,358.58,59.975,1488398403,"201051344000576","219011344069620",32.28,10.00,0,339.04,401.56,93.4,88.2,0.415,629948.1,629948.1,27735,0,0,0,L,1122011218,0,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398442,1679958.00
03/01/2017 15:00,2,2.641,ACTIVE,213.29,352.57,59.959,1488398403,"274151322000087","219011344069620",32.24,12.30,0,330.93,384.13,86.3,81.4,0.318,830590.3,830590.3,28093,0,0,0,L,1151911521,0,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488398443,1679959.00
03/01/2017 15:15,2,3.311,ACTIVE,217.13,356.48,59.986,1488399303,"201051344000645","219011344069620",32.10,10.00,0,323.41,399.16,107.8,102.1,0.482,629405.0,629405.0,27774,0,0,0,L,1122011218,0,124.04,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399304,1679960.00
03/01/2017 15:15,2,3.033,ACTIVE,213.29,357.68,59.965,1488399303,"274151322000085","219011344069620",31.37,9.00,0,330.03,381.73,96.5,91.2,0.358,856839.8,856839.8,27802,0,0,0,L,1151911521,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399305,1679961.00
03/01/2017 15:15,2,3.270,ACTIVE,216.67,360.08,59.970,1488399303,"201051344000633","219011344069620",32.32,6.30,0,326.12,404.57,107.1,101.4,0.495,617204.7,617204.7,28321,0,0,0,L,1122011218,0,123.81,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399306,1679962.00
03/01/2017 15:15,2,3.316,ACTIVE,217.13,356.48,59.981,1488399303,"201051344000469","219011344069620",32.03,4.50,0,322.21,402.77,107.6,101.9,0.504,619971.6,619971.6,28285,0,0,0,L,1122011218,0,123.36,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399307,1679963.00
03/01/2017 15:15,2,2.209,ACTIVE,214.41,382.33,59.986,1488399303,"201051344000646","219011344069620",35.09,2.00,0,350.17,420.80,78.5,73.9,0.362,614952.5,614952.5,28185,0,0,0,L,1122011218,0,123.36,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399308,1679964.00
03/01/2017 15:15,2,1.955,ACTIVE,213.29,384.13,59.981,1488399303,"274151322000052","219011344069620",35.25,6.30,0,335.14,414.79,69.8,65.4,0.477,886650.4,886650.4,27565,0,0,0,L,1151911521,0,121.78,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399309,1679965.00
03/01/2017 15:15,2,2.900,ACTIVE,215.09,370.00,60.018,1488399303,"201051344000585","219011344069620",33.52,3.00,0,320.11,407.57,98.4,93.1,0.446,625412.0,625412.0,28343,0,0,0,L,1122011218,0,123.14,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399310,1679966.00
03/01/2017 15:15,2,3.043,ACTIVE,214.41,360.08,59.991,1488399303,"201051344001230","219011344069620",32.48,4.50,0,328.82,400.96,100.1,94.7,0.460,618062.8,618062.8,28048,0,0,0,L,1122011218,0,123.36,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399311,1679967.00
03/01/2017 15:15,2,2.924,ACTIVE,215.32,357.68,59.981,1488399303,"201051344000582","219011344069620",21.89,3.00,0,320.11,392.55,64.8,60.6,0.508,609447.7,609447.7,28254,0,0,0,L,1122011218,0,123.36,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399312,1679968.00
03/01/2017 15:15,2,2.734,ACTIVE,214.19,374.21,59.986,1488399303,"201051344000955","219011344069620",34.01,4.50,0,339.65,410.88,94.2,88.9,0.438,626309.4,626309.4,28148,0,0,0,L,1122011218,0,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399313,1679969.00
03/01/2017 15:15,2,0.309,ALERT,213.06,501.95,59.986,1488399303,"274151322000094","219011344069620",49.04,5.50,0,301.17,519.99,14.9,12.4,0.071,729118.7,729118.7,28580,0,0,0,L,1151911521,0,122.23,123.14,0001,3,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488399315,1679970.00
03/01/2017 15:15,2,3.229,ACTIVE,216.90,359.78,59.991,1488399303,"201051344000579","219011344069620",32.46,6.70,0,328.52,403.97,106.2,100.5,0.491,636300.5,636300.5,28112,0,0,0,L,1122011218,0,123.59,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399315,1679971.00
03/01/2017 15:15,2,0.998,ACTIVE,214.41,395.85,60.002,1488399303,"201051344000890","219011344069620",36.60,2.00,0,335.74,426.81,36.9,33.7,0.252,621374.8,621374.8,28272,0,0,0,L,1122011218,0,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399316,1679972.00
03/01/2017 15:15,2,2.164,ACTIVE,214.64,380.82,59.975,1488399303,"201051344000438","219011344069620",35.27,3.30,0,354.37,422.90,77.3,72.7,0.623,623077.8,623077.8,28235,0,0,0,L,1122011218,0,123.36,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399317,1679973.00
03/01/2017 15:15,2,0.934,ACTIVE,214.64,344.76,59.991,1488399303,"201051344000417","219011344069620",23.48,0.00,0,335.74,361.29,22.2,19.5,0.155,602266.8,602266.8,28526,0,0,0,L,1122011218,0,122.91,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399318,1679974.00
03/01/2017 15:15,2,1.477,ACTIVE,212.83,383.53,59.981,1488399303,"274151322000083","219011344069620",35.44,5.50,0,372.41,418.39,53.0,49.3,0.367,877962.9,877962.9,27618,0,0,0,L,1151911521,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399319,1679975.00
03/01/2017 15:15,2,1.049,ACTIVE,213.74,394.05,59.991,1488399303,"274151322000076","219011344069620",36.74,4.00,0,338.44,423.81,39.1,35.8,0.256,935412.3,935412.3,27717,0,0,0,L,1151911521,0,122.46,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399320,1679976.00
03/01/2017 15:15,2,3.148,ACTIVE,216.00,357.08,60.002,1488399303,"201051344000868","219011344069620",32.18,5.00,0,325.52,401.26,102.7,97.2,0.464,618615.8,618615.8,28314,0,0,0,L,1122011218,0,123.14,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399321,1679977.00
03/01/2017 15:15,2,1.441,ACTIVE,213.06,391.34,59.991,1488399303,"274151322000095","219011344069620",36.26,5.00,0,377.82,424.71,52.9,49.2,0.349,926404.5,926404.5,27836,0,0,0,L,1151911521,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399322,1679978.00
03/01/2017 15:15,2,3.217,ACTIVE,216.45,359.78,59.965,1488399303,"201051344000988","219011344069620",20.97,3.70,0,322.81,396.15,68.4,64.1,0.561,576043.3,576043.3,28343,0,0,0,L,1122011218,0,123.14,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399323,1679979.00
03/01/2017 15:15,2,3.047,ACTIVE,214.64,358.28,59.996,1488399303,"201051344001025","219011344069620",32.34,5.00,0,328.52,401.86,99.8,94.4,0.446,622775.7,622775.7,28440,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399324,1679980.00
03/01/2017 15:15,2,3.234,ACTIVE,216.67,355.28,60.007,1488399303,"201051344000458","219011344069620",32.08,9.00,0,327.02,400.66,105.1,99.5,0.495,629147.6,629147.6,27930,0,0,0,L,1122011218,0,123.59,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399325,1679981.00
03/01/2017 15:15,2,3.248,ACTIVE,217.13,358.28,59.996,1488399303,"201051344000853","219011344069620",32.34,6.70,0,329.13,403.67,106.5,100.8,0.486,629055.5,629055.5,27773,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399326,1679982.00
03/01/2017 15:15,2,3.008,ACTIVE,214.41,363.39,60.002,1488399303,"201051344000685","219011344069620",32.86,4.50,0,331.83,400.96,100.1,94.7,0.468,623003.0,623003.0,28113,0,0,0,L,1122011218,0,123.81,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399326,1679983.00
03/01/2017 15:15,2,3.057,ACTIVE,214.87,356.78,60.002,1488399303,"201051344000917","219011344069620",21.25,3.30,0,320.71,390.74,65.8,61.6,0.544,619928.9,619928.9,28105,0,0,0,L,1122011218,0,123.14,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399327,1679984.00
03/01/2017 15:15,2,3.000,ACTIVE,214.64,363.39,60.002,1488399303,"201051344001145","219011344069620",32.92,4.50,0,330.63,401.86,100.0,94.6,0.460,627202.2,627202.2,27945,0,0,0,L,1122011218,0,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399328,1679985.00
03/01/2017 15:15,2,3.213,ACTIVE,214.87,357.08,60.028,1488399303,"201051344000651","219011344069620",21.05,2.00,0,320.71,390.44,68.5,64.2,0.548,617501.9,617501.9,28311,0,0,0,L,1122011218,0,123.59,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399329,1679986.00
03/01/2017 15:15,2,1.572,ACTIVE,212.61,380.82,59.986,1488399303,"274151322000088","219011344069620",35.23,5.50,0,369.70,418.39,56.1,52.3,0.362,840990.8,840990.8,27845,0,0,0,L,1151911521,0,122.68,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399330,1679987.00
