ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 15:15,2,0.338,ALERT,213.96,501.95,59.991,1488399303,"274151322000068","219011344069620",49.28,6.00,0,383.83,515.78,16.9,14.4,0.084,729943.1,729943.1,28481,0,0,0,L,1151911521,0,122.68,123.36,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399332,1679988.00
03/01/2017 15:15,2,2.348,ACTIVE,214.87,386.83,59.996,1488399303,"201051344001135","219011344069620",35.38,3.00,0,355.28,422.30,84.1,79.2,0.389,613543.7,613543.7,28338,0,0,0,L,1122011218,0,123.36,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399333,1679989.00
03/01/2017 15:15,2,3.803,ACTIVE,216.00,366.10,59.996,1488399303,"201051344000594","219011344069620",32.74,6.70,0,330.63,406.07,126.2,119.9,0.570,631313.6,631313.6,28186,0,0,0,L,1122011218,0,123.14,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399334,1679990.00
03/01/2017 15:15,2,3.619,ACTIVE,215.32,362.79,60.012,1488399303,"201051344001203","219011344069620",32.62,6.00,0,324.02,401.56,119.7,113.6,0.557,621374.3,621374.3,28378,0,0,0,L,1122011218,0,124.04,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399335,1679991.00
03/01/2017 15:15,2,3.545,ACTIVE,213.06,357.68,59.986,1488399303,"274151322000054","219011344069620",31.81,9.70,0,329.73,384.43,114.2,108.3,0.429,858827.0,858827.0,27743,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399336,1679992.00
03/01/2017 15:15,2,3.656,ACTIVE,216.67,358.28,60.012,1488399303,"201051344000867","219011344069620",32.16,9.00,0,321.01,401.56,119.1,113.0,0.544,617702.0,617702.0,28347,0,0,0,L,1122011218,0,123.81,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399336,1679993.00
03/01/2017 15:15,2,3.436,ACTIVE,215.09,364.29,60.002,1488399303,"201051344001093","219011344069620",32.80,6.00,0,329.13,400.36,114.0,108.2,0.504,619125.1,619125.1,28201,0,0,0,L,1122011218,0,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399337,1679994.00
03/01/2017 15:15,2,3.600,ACTIVE,216.90,358.58,59.986,1488399303,"201051344000900","219011344069620",32.18,7.30,0,324.62,402.16,117.3,111.3,0.539,637214.0,637214.0,27685,0,0,0,L,1122011218,0,123.81,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399338,1679995.00
03/01/2017 15:15,2,3.584,ACTIVE,216.90,362.79,60.002,1488399303,"201051344000648","219011344069620",32.58,6.30,0,323.11,402.77,118.3,112.2,0.530,627215.0,627215.0,27764,0,0,0,L,1122011218,0,123.14,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399339,1679996.00
03/01/2017 15:15,2,3.445,ACTIVE,216.90,358.28,60.007,1488399303,"201051344000569","219011344069620",32.22,7.70,0,321.01,400.06,112.4,106.5,0.513,638582.1,638582.1,27665,0,0,0,L,1122011218,0,123.36,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399340,1679997.00
03/01/2017 15:15,2,3.357,ACTIVE,217.13,360.99,60.034,1488399303,"201051344000983","219011344069620",32.52,7.30,0,325.82,401.26,110.5,104.8,0.517,630121.5,630121.5,27863,0,0,0,L,1122011218,0,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399341,1679998.00
03/01/2017 15:15,2,3.340,ACTIVE,217.13,359.18,60.028,1488399303,"201051344001158","219011344069620",32.38,5.50,0,324.62,402.16,109.5,103.8,0.513,618157.1,618157.1,28220,0,0,0,L,1122011218,0,123.59,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399342,1679999.00
03/01/2017 15:15,2,3.289,ACTIVE,217.13,357.68,59.981,1488399303,"201051344000576","219011344069620",32.18,9.00,0,325.52,401.26,107.1,101.4,0.491,629971.8,629971.8,27736,0,0,0,L,1122011218,0,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399343,1680000.00
03/01/2017 15:15,2,3.182,ACTIVE,213.29,362.49,59.959,1488399303,"274151322000087","219011344069620",32.03,13.30,0,333.63,385.33,103.0,97.5,0.384,830612.1,830612.1,28094,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488399344,1680001.00
03/01/2017 15:30,2,2.145,ACTIVE,214.87,359.18,59.975,1488400204,"201051344000645","219011344069620",31.77,7.70,0,323.11,397.96,69.0,64.6,0.552,629425.7,629425.7,27775,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400205,1680002.00
03/01/2017 15:30,2,1.973,ACTIVE,213.06,347.76,59.970,1488400204,"274151322000085","219011344069620",31.31,6.70,0,330.63,379.92,62.5,58.4,0.415,856858.4,856858.4,27803,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400206,1680003.00
03/01/2017 15:30,2,2.133,ACTIVE,214.64,361.59,59.981,1488400204,"201051344000633","219011344069620",31.95,5.00,0,326.12,400.66,69.0,64.7,0.579,617225.4,617225.4,28322,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400206,1680004.00
03/01/2017 15:30,2,2.102,ACTIVE,214.64,366.10,59.986,1488400204,"201051344000469","219011344069620",32.44,3.70,0,321.61,399.16,69.0,64.7,0.566,619992.2,619992.2,28286,0,0,0,L,1122011218,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400207,1680005.00
03/01/2017 15:30,2,1.557,ACTIVE,213.29,379.62,59.981,1488400204,"201051344000646","219011344069620",34.35,1.50,0,349.86,419.60,54.3,50.5,0.438,614968.1,614968.1,28186,0,0,0,L,1122011218,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400208,1680006.00
03/01/2017 15:30,2,1.307,ACTIVE,212.61,385.63,59.970,1488400204,"274151322000052","219011344069620",34.85,4.50,0,335.44,412.08,46.1,42.6,0.305,886663.9,886663.9,27566,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400209,1680007.00
03/01/2017 15:30,2,1.990,ACTIVE,213.96,369.40,59.981,1488400204,"201051344000585","219011344069620",32.88,2.50,0,334.24,405.47,66.3,62.1,0.548,625431.3,625431.3,28344,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400210,1680008.00
03/01/2017 15:30,2,2.041,ACTIVE,213.51,366.10,59.986,1488400204,"201051344001230","219011344069620",32.56,3.30,0,328.82,400.96,67.3,63.1,0.548,618082.5,618082.5,28049,0,0,0,L,1122011218,0,122.68,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400211,1680009.00
03/01/2017 15:30,2,1.973,ACTIVE,214.41,351.07,59.975,1488400204,"201051344000582","219011344069620",21.77,2.50,0,321.61,390.74,43.6,40.1,0.331,609460.3,609460.3,28255,0,0,0,L,1122011218,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400212,1680010.00
03/01/2017 15:30,2,1.900,ACTIVE,213.29,377.22,59.975,1488400204,"201051344000955","219011344069620",33.77,3.00,0,339.95,409.38,65.0,60.8,0.530,626328.2,626328.2,28149,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400213,1680011.00
03/01/2017 15:30,2,1.322,ALERT,213.06,457.17,59.970,1488400204,"274151322000094","219011344069620",43.28,5.50,0,389.54,515.78,57.7,53.7,0.384,729127.8,729127.8,28582,0,0,0,L,1151911521,0,122.23,122.91,0001,2,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400215,1680012.00
03/01/2017 15:30,2,2.123,ACTIVE,214.87,364.89,59.954,1488400204,"201051344000579","219011344069620",32.40,5.00,0,327.62,402.46,69.7,65.3,0.566,636321.2,636321.2,28113,0,0,0,L,1122011218,0,122.68,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400216,1680013.00
03/01/2017 15:30,2,0.711,ACTIVE,213.29,386.23,60.012,1488400204,"201051344000890","219011344069620",36.02,2.50,0,334.24,422.30,26.0,23.2,0.155,621382.0,621382.0,28273,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400217,1680014.00
03/01/2017 15:30,2,1.572,ACTIVE,213.74,383.83,59.996,1488400204,"201051344000438","219011344069620",34.89,2.50,0,353.77,419.90,55.6,51.8,0.429,623093.6,623093.6,28236,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400218,1680015.00
03/01/2017 15:30,2,0.738,ACTIVE,213.96,342.95,59.991,1488400204,"201051344000417","219011344069620",23.14,0.50,0,334.54,359.48,17.4,14.9,0.110,602271.2,602271.2,28527,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400218,1680016.00
03/01/2017 15:30,2,1.012,ACTIVE,212.61,378.72,59.986,1488400204,"274151322000083","219011344069620",35.11,4.50,0,336.64,416.89,36.0,32.8,0.234,877973.4,877973.4,27619,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400219,1680017.00
03/01/2017 15:30,2,0.725,ACTIVE,213.29,389.54,59.991,1488400204,"274151322000076","219011344069620",36.34,4.00,0,335.14,419.90,26.6,23.8,0.168,935419.9,935419.9,27718,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400220,1680018.00
03/01/2017 15:30,2,2.129,ACTIVE,213.96,360.08,59.991,1488400204,"201051344000868","219011344069620",31.89,4.00,0,323.72,397.66,68.8,64.4,0.548,618636.3,618636.3,28315,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400221,1680019.00
03/01/2017 15:30,2,1.000,ACTIVE,212.61,386.83,59.986,1488400204,"274151322000095","219011344069620",35.76,3.70,0,336.64,422.60,36.3,33.1,0.230,926414.9,926414.9,27837,0,0,0,L,1151911521,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400222,1680020.00
03/01/2017 15:30,2,2.143,ACTIVE,214.64,356.18,59.996,1488400204,"201051344000988","219011344069620",20.99,3.30,0,321.01,395.55,45.6,42.1,0.371,576056.6,576056.6,28344,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400223,1680021.00
03/01/2017 15:30,2,2.148,ACTIVE,213.74,362.49,59.991,1488400204,"201051344001025","219011344069620",32.12,3.30,0,323.72,399.76,69.9,65.5,0.561,622796.0,622796.0,28441,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400224,1680022.00
03/01/2017 15:30,2,2.137,ACTIVE,214.19,360.69,59.949,1488400204,"201051344000458","219011344069620",31.89,7.30,0,323.41,398.26,69.0,64.7,0.570,629168.1,629168.1,27931,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400225,1680023.00
03/01/2017 15:30,2,2.143,ACTIVE,215.09,360.99,59.986,1488400204,"201051344000853","219011344069620",31.93,5.50,0,327.32,397.66,69.3,64.9,0.544,629076.0,629076.0,27774,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400226,1680024.00
03/01/2017 15:30,2,2.125,ACTIVE,213.74,363.09,59.996,1488400204,"201051344000685","219011344069620",32.18,3.30,0,327.02,399.16,69.3,65.0,0.575,623023.1,623023.1,28114,0,0,0,L,1122011218,0,123.14,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400227,1680025.00
03/01/2017 15:30,2,2.100,ACTIVE,213.96,351.97,59.981,1488400204,"201051344000917","219011344069620",21.17,3.30,0,322.81,389.84,45.0,41.5,0.362,619941.8,619941.8,28106,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400228,1680026.00
03/01/2017 15:30,2,2.086,ACTIVE,213.74,364.29,59.996,1488400204,"201051344001145","219011344069620",32.34,3.30,0,327.92,401.86,68.3,64.0,0.557,627222.0,627222.0,27946,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400229,1680027.00
03/01/2017 15:30,2,2.160,ACTIVE,213.96,351.07,59.996,1488400204,"201051344000651","219011344069620",21.19,1.50,0,320.41,390.44,46.3,42.8,0.367,617515.2,617515.2,28312,0,0,0,L,1122011218,0,122.91,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400230,1680028.00
03/01/2017 15:30,2,1.023,ACTIVE,212.16,381.12,59.975,1488400204,"274151322000088","219011344069620",35.07,4.50,0,337.54,415.69,36.4,33.2,0.230,841001.3,841001.3,27846,0,0,0,L,1151911521,0,122.68,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400231,1680029.00
03/01/2017 15:30,2,0.291,ALERT,213.29,501.65,59.981,1488400204,"274151322000068","219011344069620",48.56,6.30,0,347.16,514.88,14.3,11.9,0.057,729946.2,729946.2,28483,0,0,0,L,1151911521,0,122.68,122.68,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400232,1680030.00
03/01/2017 15:30,2,1.439,ACTIVE,213.51,383.23,59.986,1488400204,"201051344001135","219011344069620",34.87,3.00,0,353.17,421.70,50.9,47.2,0.411,613558.1,613558.1,28339,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400233,1680031.00
03/01/2017 15:30,2,2.137,ACTIVE,213.74,367.00,60.039,1488400204,"201051344000594","219011344069620",32.46,4.50,0,330.93,403.67,70.3,65.9,0.561,631334.4,631334.4,28187,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400234,1680032.00
03/01/2017 15:30,2,2.137,ACTIVE,213.96,360.69,59.991,1488400204,"201051344001203","219011344069620",31.99,4.00,0,327.32,399.16,69.3,64.9,0.570,621394.2,621394.2,28379,0,0,0,L,1122011218,0,123.14,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400235,1680033.00
03/01/2017 15:30,2,1.994,ACTIVE,212.38,362.19,59.981,1488400204,"274151322000054","219011344069620",31.51,7.00,0,330.03,382.33,63.6,59.5,0.438,858845.7,858845.7,27744,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400236,1680034.00
03/01/2017 15:30,2,2.123,ACTIVE,214.41,361.89,60.002,1488400204,"201051344000867","219011344069620",32.03,6.70,0,321.01,399.76,68.8,64.5,0.552,617722.2,617722.2,28348,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400237,1680035.00
03/01/2017 15:30,2,2.125,ACTIVE,213.74,363.09,59.996,1488400204,"201051344001093","219011344069620",32.30,4.50,0,328.22,398.86,69.5,65.2,0.544,619144.9,619144.9,28202,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400238,1680036.00
03/01/2017 15:30,2,2.104,ACTIVE,214.41,360.99,60.012,1488400204,"201051344000900","219011344069620",31.95,6.30,0,325.82,400.36,68.1,63.8,0.557,637234.0,637234.0,27686,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400239,1680037.00
03/01/2017 15:30,2,2.135,ACTIVE,214.64,361.29,60.034,1488400204,"201051344000648","219011344069620",32.08,5.50,0,318.91,399.46,69.4,65.0,0.557,627235.3,627235.3,27765,0,0,0,L,1122011218,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400240,1680038.00
03/01/2017 15:30,2,2.129,ACTIVE,214.64,362.79,59.991,1488400204,"201051344000569","219011344069620",32.10,6.00,0,324.92,397.35,69.2,64.9,0.566,638602.3,638602.3,27666,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400241,1680039.00
03/01/2017 15:30,2,2.115,ACTIVE,214.64,362.19,59.965,1488400204,"201051344000983","219011344069620",32.10,6.00,0,319.81,398.56,68.8,64.5,0.579,630141.7,630141.7,27864,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400242,1680040.00
03/01/2017 15:30,2,2.125,ACTIVE,214.87,359.18,59.954,1488400204,"201051344001158","219011344069620",31.83,3.70,0,322.51,398.56,68.5,64.2,0.561,618177.1,618177.1,28221,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400243,1680041.00
03/01/2017 15:30,2,2.150,ACTIVE,214.87,361.29,59.981,1488400204,"201051344000576","219011344069620",31.69,6.70,0,324.92,399.16,69.0,64.7,0.561,629992.0,629992.0,27737,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400244,1680042.00
03/01/2017 15:30,2,1.963,ACTIVE,212.61,353.77,59.965,1488400204,"274151322000087","219011344069620",31.87,9.70,0,333.33,382.63,63.5,59.3,0.433,830630.6,830630.6,28095,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488400244,1680043.00
03/01/2017 15:45,2,3.676,ACTIVE,217.13,358.28,59.986,1488401103,"201051344000645","219011344069620",32.05,8.50,0,336.64,397.35,119.3,113.3,0.535,629447.6,629447.6,27776,0,0,0,L,1122011218,0,124.04,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401104,1680044.00
03/01/2017 15:45,2,3.627,ACTIVE,216.67,360.69,59.975,1488401103,"201051344000633","219011344069620",32.30,6.70,0,336.64,401.56,118.6,112.6,0.557,617247.3,617247.3,28323,0,0,0,L,1122011218,0,123.81,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401106,1680045.00
03/01/2017 15:45,2,3.633,ACTIVE,217.13,359.78,59.986,1488401103,"201051344000469","219011344069620",32.14,4.50,0,337.24,400.06,118.3,112.2,0.548,620014.0,620014.0,28287,0,0,0,L,1122011218,0,123.36,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401107,1680046.00
03/01/2017 15:45,2,2.443,ACTIVE,214.41,379.92,59.991,1488401103,"201051344000646","219011344069620",34.77,3.00,0,348.06,420.20,86.1,81.1,0.398,614984.5,614984.5,28187,0,0,0,L,1122011218,0,123.14,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401108,1680047.00
03/01/2017 15:45,2,2.133,ACTIVE,213.29,391.64,59.991,1488401103,"274151322000052","219011344069620",35.27,5.50,0,368.20,412.68,76.2,71.6,0.513,886678.1,886678.1,27567,0,0,0,L,1151911521,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401109,1680048.00
03/01/2017 15:45,2,3.195,ACTIVE,215.09,368.80,60.007,1488401103,"201051344000585","219011344069620",33.34,4.50,0,348.96,406.07,108.0,102.3,0.495,625451.8,625451.8,28345,0,0,0,L,1122011218,0,122.91,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401109,1680049.00
03/01/2017 15:45,2,3.338,ACTIVE,214.64,363.39,59.981,1488401103,"201051344001230","219011344069620",32.64,5.00,0,341.45,399.46,110.4,104.6,0.504,618103.5,618103.5,28050,0,0,0,L,1122011218,0,123.36,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401110,1680050.00
03/01/2017 15:45,2,3.236,ACTIVE,215.54,359.48,59.986,1488401103,"201051344000582","219011344069620",21.75,2.50,0,335.74,390.14,71.4,67.0,0.566,609473.6,609473.6,28256,0,0,0,L,1122011218,0,123.36,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401111,1680051.00
03/01/2017 15:45,2,3.029,ACTIVE,214.41,372.41,59.991,1488401103,"201051344000955","219011344069620",33.77,5.00,0,353.77,410.58,103.7,98.1,0.482,626348.1,626348.1,28150,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401112,1680052.00
03/01/2017 15:45,2,2.189,ACTIVE,213.51,472.50,59.986,1488401103,"274151322000094","219011344069620",44.47,9.30,0,427.41,495.04,97.7,92.4,0.367,729146.1,729146.1,28584,0,0,0,L,1151911521,0,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401113,1680053.00
03/01/2017 15:45,2,3.598,ACTIVE,217.13,361.59,59.965,1488401103,"201051344000579","219011344069620",32.52,6.70,0,339.34,401.26,118.5,112.4,0.548,636343.3,636343.3,28114,0,0,0,L,1122011218,0,123.81,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401114,1680054.00
03/01/2017 15:45,2,1.084,ACTIVE,214.41,398.56,59.981,1488401103,"201051344000890","219011344069620",36.84,2.50,0,335.44,416.59,40.6,37.3,0.292,621389.5,621389.5,28274,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401115,1680055.00
03/01/2017 15:45,2,2.436,ACTIVE,214.87,385.93,59.996,1488401103,"201051344000438","219011344069620",35.42,3.30,0,352.57,421.40,87.4,82.4,0.393,623110.4,623110.4,28237,0,0,0,L,1122011218,0,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401116,1680056.00
03/01/2017 15:45,2,1.016,ACTIVE,214.64,344.45,59.981,1488401103,"201051344000417","219011344069620",23.68,0.50,0,334.54,356.18,24.3,21.6,0.168,602275.8,602275.8,28528,0,0,0,L,1122011218,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401117,1680057.00
03/01/2017 15:45,2,1.670,ACTIVE,213.29,386.23,59.991,1488401103,"274151322000083","219011344069620",35.74,5.00,0,371.21,410.58,60.0,56.0,0.411,877984.5,877984.5,27620,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401118,1680058.00
03/01/2017 15:45,2,1.176,ACTIVE,214.19,403.67,59.991,1488401103,"274151322000076","219011344069620",36.92,4.00,0,338.74,414.49,43.9,40.4,0.292,935427.9,935427.9,27719,0,0,0,L,1151911521,0,122.46,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401119,1680059.00
03/01/2017 15:45,2,3.619,ACTIVE,216.00,357.68,60.002,1488401103,"201051344000868","219011344069620",32.12,6.30,0,337.24,399.16,117.7,111.6,0.539,618658.3,618658.3,28316,0,0,0,L,1122011218,0,123.14,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401120,1680060.00
03/01/2017 15:45,2,1.633,ACTIVE,213.29,395.85,59.970,1488401103,"274151322000095","219011344069620",36.36,4.50,0,376.31,416.89,60.1,56.1,0.398,926426.1,926426.1,27838,0,0,0,L,1151911521,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401120,1680061.00
03/01/2017 15:45,2,3.641,ACTIVE,216.45,365.19,59.991,1488401103,"201051344000988","219011344069620",21.03,3.70,0,322.81,399.16,77.5,72.9,0.632,576071.0,576071.0,28345,0,0,0,L,1122011218,0,123.36,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401121,1680062.00
03/01/2017 15:45,2,3.449,ACTIVE,214.87,359.48,59.986,1488401103,"201051344001025","219011344069620",32.32,5.00,0,339.65,400.06,113.0,107.1,0.508,622817.7,622817.7,28442,0,0,0,L,1122011218,0,122.91,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401122,1680063.00
03/01/2017 15:45,2,3.641,ACTIVE,216.67,357.08,59.959,1488401103,"201051344000458","219011344069620",31.97,9.30,0,337.84,399.76,117.8,111.8,0.557,629190.3,629190.3,27932,0,0,0,L,1122011218,0,123.81,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401123,1680064.00
03/01/2017 15:45,2,3.619,ACTIVE,217.35,358.58,59.954,1488401103,"201051344000853","219011344069620",32.16,6.70,0,335.74,397.35,117.8,111.8,0.548,629098.3,629098.3,27775,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401124,1680065.00
03/01/2017 15:45,2,3.365,ACTIVE,214.64,364.59,60.018,1488401103,"201051344000685","219011344069620",32.80,4.50,0,341.15,399.76,111.8,106.0,0.526,623044.7,623044.7,28115,0,0,0,L,1122011218,0,123.59,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401125,1680066.00
03/01/2017 15:45,2,3.381,ACTIVE,215.09,358.88,59.986,1488401103,"201051344000917","219011344069620",21.35,3.30,0,320.11,391.04,73.2,68.7,0.597,619955.8,619955.8,28107,0,0,0,L,1122011218,0,123.14,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401126,1680067.00
03/01/2017 15:45,2,3.309,ACTIVE,214.64,364.29,59.991,1488401103,"201051344001145","219011344069620",32.88,4.00,0,341.45,399.76,110.2,104.4,0.508,627243.4,627243.4,27947,0,0,0,L,1122011218,0,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401127,1680068.00
03/01/2017 15:45,2,3.355,ACTIVE,215.09,357.98,59.975,1488401103,"201051344000651","219011344069620",21.53,2.00,0,320.71,389.54,73.1,68.6,0.592,617529.5,617529.5,28313,0,0,0,L,1122011218,0,123.59,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401128,1680069.00
03/01/2017 15:45,2,1.641,ACTIVE,213.06,388.04,59.986,1488401103,"274151322000088","219011344069620",35.52,5.00,0,368.50,409.38,58.9,55.0,0.380,841012.6,841012.6,27847,0,0,0,L,1151911521,0,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401129,1680070.00
03/01/2017 15:45,2,0.342,ALERT,214.19,504.06,59.986,1488401103,"274151322000068","219011344069620",49.34,6.70,0,301.17,516.38,17.5,15.0,0.084,729949.5,729949.5,28485,0,0,0,L,1151911521,0,122.68,123.36,0001,5,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488401131,1680071.00
03/01/2017 15:45,2,2.227,ACTIVE,214.41,382.93,59.986,1488401103,"201051344001135","219011344069620",35.21,3.70,0,353.47,422.30,79.4,74.7,0.358,613573.5,613573.5,28340,0,0,0,L,1122011218,0,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401131,1680072.00
03/01/2017 15:45,2,3.535,ACTIVE,215.32,365.49,59.970,1488401103,"201051344000594","219011344069620",32.90,6.00,0,341.45,400.36,117.8,111.8,0.526,631356.9,631356.9,28188,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401132,1680073.00
03/01/2017 15:45,2,3.355,ACTIVE,215.09,358.58,59.981,1488401103,"201051344001203","219011344069620",32.30,6.30,0,339.34,398.26,109.8,104.1,0.508,621415.8,621415.8,28380,0,0,0,L,1122011218,0,123.81,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401133,1680074.00
03/01/2017 15:45,2,3.297,ACTIVE,213.06,357.68,59.975,1488401103,"274151322000054","219011344069620",31.63,9.00,0,334.84,382.63,105.5,99.9,0.398,858866.1,858866.1,27745,0,0,0,L,1151911521,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401134,1680075.00
03/01/2017 15:45,2,3.467,ACTIVE,216.22,359.78,59.949,1488401103,"201051344000867","219011344069620",32.40,8.50,0,338.74,398.56,113.7,107.8,0.508,617744.3,617744.3,28349,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401135,1680076.00
03/01/2017 15:45,2,3.230,ACTIVE,214.64,361.89,59.981,1488401103,"201051344001093","219011344069620",32.68,6.70,0,341.75,399.76,106.9,101.3,0.473,619166.5,619166.5,28203,0,0,0,L,1122011218,0,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401136,1680077.00
03/01/2017 15:45,2,3.445,ACTIVE,216.22,359.78,60.028,1488401103,"201051344000900","219011344069620",32.28,7.30,0,337.24,400.96,112.6,106.7,0.517,637256.1,637256.1,27687,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401137,1680078.00
03/01/2017 15:45,2,3.477,ACTIVE,216.22,357.38,59.991,1488401103,"201051344000648","219011344069620",32.10,6.30,0,338.44,399.16,113.1,107.2,0.508,627257.6,627257.6,27766,0,0,0,L,1122011218,0,122.91,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401138,1680079.00
03/01/2017 15:45,2,3.395,ACTIVE,216.45,358.28,59.975,1488401103,"201051344000569","219011344069620",32.22,7.70,0,338.44,401.26,110.8,105.0,0.508,638624.6,638624.6,27667,0,0,0,L,1122011218,0,123.14,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401139,1680080.00
03/01/2017 15:45,2,3.346,ACTIVE,216.67,358.58,59.981,1488401103,"201051344000983","219011344069620",32.28,7.00,0,337.54,399.16,109.4,103.7,0.517,630163.9,630163.9,27865,0,0,0,L,1122011218,0,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401140,1680081.00
03/01/2017 15:45,2,3.309,ACTIVE,216.67,356.78,59.991,1488401103,"201051344001158","219011344069620",32.14,5.50,0,337.24,399.46,107.6,101.9,0.495,618199.2,618199.2,28222,0,0,0,L,1122011218,0,123.36,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401141,1680082.00
03/01/2017 15:45,2,3.322,ACTIVE,216.67,356.18,59.975,1488401103,"201051344000576","219011344069620",31.77,7.70,0,336.34,399.46,106.8,101.2,0.486,630014.2,630014.2,27738,0,0,0,L,1122011218,0,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401142,1680083.00
03/01/2017 15:45,2,3.031,ACTIVE,213.29,359.78,59.965,1488401103,"274151322000087","219011344069620",32.07,12.30,0,337.24,384.73,98.4,93.1,0.371,830651.0,830651.0,28096,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401143,1680084.00
03/01/2017 15:45,2,3.039,ACTIVE,213.29,353.47,59.986,1488401103,"274151322000085","219011344069620",31.17,7.70,0,338.74,368.20,95.9,90.6,0.354,856879.2,856879.2,27805,0,0,0,L,1151911521,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488401144,1680085.00
03/01/2017 16:00,2,2.191,ACTIVE,215.32,363.39,59.959,1488402003,"201051344000645","219011344069620",31.73,7.70,0,319.51,398.26,70.4,66.0,0.597,629468.3,629468.3,27777,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402004,1680086.00
03/01/2017 16:00,2,1.982,ACTIVE,212.83,357.08,60.018,1488402003,"274151322000085","219011344069620",31.37,6.70,0,330.03,380.52,63.0,58.9,0.429,856896.4,856896.4,27806,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402005,1680087.00
03/01/2017 16:00,2,2.164,ACTIVE,215.09,363.99,60.012,1488402003,"201051344000633","219011344069620",32.16,5.50,0,326.42,402.16,70.5,66.2,0.566,617267.8,617267.8,28324,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402006,1680088.00
03/01/2017 16:00,2,2.168,ACTIVE,215.09,361.59,60.018,1488402003,"201051344000469","219011344069620",32.10,4.00,0,321.91,399.46,70.5,66.1,0.588,620034.5,620034.5,28288,0,0,0,L,1122011218,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402007,1680089.00
03/01/2017 16:00,2,1.525,ACTIVE,213.74,382.03,60.018,1488402003,"201051344000646","219011344069620",34.61,1.50,0,351.67,419.30,53.5,49.7,0.433,614999.7,614999.7,28188,0,0,0,L,1122011218,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402008,1680090.00
03/01/2017 16:00,2,1.311,ACTIVE,212.83,384.73,59.981,1488402003,"274151322000052","219011344069620",35.07,4.50,0,365.80,412.68,46.5,43.0,0.301,886691.2,886691.2,27568,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402009,1680091.00
03/01/2017 16:00,2,1.982,ACTIVE,214.41,370.90,60.018,1488402003,"201051344000585","219011344069620",33.06,3.70,0,335.74,405.77,66.4,62.2,0.535,625470.9,625470.9,28346,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402009,1680092.00
03/01/2017 16:00,2,2.051,ACTIVE,213.74,363.09,60.028,1488402003,"201051344001230","219011344069620",32.18,3.70,0,326.42,398.56,66.9,62.6,0.544,618122.8,618122.8,28051,0,0,0,L,1122011218,0,122.68,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402010,1680093.00
03/01/2017 16:00,2,1.988,ACTIVE,214.64,351.37,60.012,1488402003,"201051344000582","219011344069620",21.79,2.50,0,336.04,391.34,43.9,40.5,0.345,609486.0,609486.0,28257,0,0,0,L,1122011218,0,122.91,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402011,1680094.00
03/01/2017 16:00,2,1.900,ACTIVE,213.74,376.31,60.002,1488402003,"201051344000955","219011344069620",33.70,3.30,0,339.95,411.48,64.9,60.7,0.530,626366.5,626366.5,28151,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402012,1680095.00
03/01/2017 16:00,2,1.367,ACTIVE,213.06,460.17,60.002,1488402003,"274151322000094","219011344069620",42.64,6.70,0,426.81,490.83,59.7,55.7,0.407,729162.9,729162.9,28585,0,0,0,L,1151911521,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402013,1680096.00
03/01/2017 16:00,2,2.176,ACTIVE,215.32,369.70,60.023,1488402003,"201051344000579","219011344069620",32.78,5.50,0,327.02,400.06,72.2,67.8,0.570,636363.9,636363.9,28115,0,0,0,L,1122011218,0,122.91,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402014,1680097.00
03/01/2017 16:00,2,0.727,ACTIVE,213.74,389.84,60.007,1488402003,"201051344000890","219011344069620",36.28,2.50,0,335.14,417.49,26.7,23.9,0.164,621396.5,621396.5,28275,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402015,1680098.00
03/01/2017 16:00,2,1.576,ACTIVE,214.19,383.23,60.007,1488402003,"201051344000438","219011344069620",34.75,2.50,0,353.77,420.50,55.6,51.7,0.433,623125.9,623125.9,28238,0,0,0,L,1122011218,0,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402016,1680099.00
03/01/2017 16:00,2,0.717,ACTIVE,214.19,342.95,60.018,1488402003,"201051344000417","219011344069620",23.24,0.50,0,334.84,357.38,16.9,14.3,0.102,602280.1,602280.1,28529,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402017,1680100.00
03/01/2017 16:00,2,1.037,ACTIVE,212.83,388.64,60.012,1488402003,"274151322000083","219011344069620",35.40,4.50,0,370.90,410.58,37.2,34.0,0.243,877994.7,877994.7,27621,0,0,0,L,1151911521,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402018,1680101.00
03/01/2017 16:00,2,0.738,ACTIVE,213.51,393.75,60.007,1488402003,"274151322000076","219011344069620",36.58,3.70,0,335.14,414.79,27.4,24.5,0.172,935435.3,935435.3,27720,0,0,0,L,1151911521,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402019,1680102.00
03/01/2017 16:00,2,2.256,ACTIVE,214.64,360.08,60.012,1488402003,"201051344000868","219011344069620",31.53,4.50,0,319.21,395.55,72.0,67.6,0.575,618678.5,618678.5,28317,0,0,0,L,1122011218,0,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402020,1680103.00
03/01/2017 16:00,2,1.031,ACTIVE,212.83,388.94,60.012,1488402003,"274151322000095","219011344069620",35.88,4.00,0,376.01,417.49,37.4,34.1,0.239,926436.3,926436.3,27839,0,0,0,L,1151911521,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402021,1680104.00
03/01/2017 16:00,2,2.293,ACTIVE,215.09,355.88,60.007,1488402003,"201051344000988","219011344069620",20.71,3.70,0,319.21,399.46,48.1,44.5,0.371,576084.2,576084.2,28346,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402022,1680105.00
03/01/2017 16:00,2,2.182,ACTIVE,213.96,365.80,60.002,1488402003,"201051344001025","219011344069620",32.44,4.00,0,325.82,398.56,71.7,67.3,0.579,622837.6,622837.6,28443,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402022,1680106.00
03/01/2017 16:00,2,2.264,ACTIVE,215.09,363.69,59.991,1488402003,"201051344000458","219011344069620",32.14,7.70,0,320.41,397.05,73.7,69.2,0.601,629210.7,629210.7,27933,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402023,1680107.00
03/01/2017 16:00,2,2.273,ACTIVE,215.77,363.69,59.981,1488402003,"201051344000853","219011344069620",32.07,6.00,0,328.52,396.15,73.9,69.4,0.597,629118.7,629118.7,27776,0,0,0,L,1122011218,0,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402024,1680108.00
03/01/2017 16:00,2,2.172,ACTIVE,213.96,369.70,60.012,1488402003,"201051344000685","219011344069620",32.82,3.30,0,327.32,400.36,72.2,67.7,0.601,623064.4,623064.4,28116,0,0,0,L,1122011218,0,123.36,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402025,1680109.00
03/01/2017 16:00,2,2.191,ACTIVE,214.64,353.47,60.007,1488402003,"201051344000917","219011344069620",21.15,3.30,0,321.01,391.34,47.0,43.4,0.376,619968.4,619968.4,28108,0,0,0,L,1122011218,0,122.68,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402026,1680110.00
03/01/2017 16:00,2,2.174,ACTIVE,214.19,366.70,59.986,1488402003,"201051344001145","219011344069620",32.56,3.30,0,327.32,400.36,71.8,67.3,0.588,627262.8,627262.8,27948,0,0,0,L,1122011218,0,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402027,1680111.00
03/01/2017 16:00,2,2.289,ACTIVE,214.19,352.27,60.002,1488402003,"201051344000651","219011344069620",21.13,2.00,0,320.71,389.84,49.0,45.4,0.389,617542.4,617542.4,28314,0,0,0,L,1122011218,0,123.14,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402028,1680112.00
03/01/2017 16:00,2,1.125,ACTIVE,212.61,385.03,60.018,1488402003,"274151322000088","219011344069620",35.21,4.00,0,368.80,409.68,40.1,36.8,0.261,841022.9,841022.9,27848,0,0,0,L,1151911521,0,122.91,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402029,1680113.00
03/01/2017 16:00,2,1.531,ALERT,213.74,462.58,60.002,1488402003,"274151322000068","219011344069620",43.02,6.70,0,300.87,516.08,67.0,62.7,0.446,729954.7,729954.7,28487,0,0,0,L,1151911521,0,122.46,123.36,0001,4,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488402031,1680114.00
03/01/2017 16:00,2,1.549,ACTIVE,213.96,383.53,60.039,1488402003,"201051344001135","219011344069620",34.81,3.30,0,334.24,420.50,54.6,50.8,0.438,613587.6,613587.6,28341,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402031,1680115.00
03/01/2017 16:00,2,2.404,ACTIVE,214.41,370.30,60.049,1488402003,"201051344000594","219011344069620",32.66,4.50,0,327.02,399.76,79.5,74.8,0.641,631377.4,631377.4,28189,0,0,0,L,1122011218,0,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402033,1680116.00
03/01/2017 16:00,2,2.287,ACTIVE,214.41,366.70,59.986,1488402003,"201051344001203","219011344069620",32.58,4.50,0,321.61,400.06,75.5,70.9,0.623,621435.2,621435.2,28381,0,0,0,L,1122011218,0,123.36,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402034,1680117.00
03/01/2017 16:00,2,2.229,ACTIVE,213.29,364.29,60.007,1488402003,"274151322000054","219011344069620",31.89,7.30,0,329.13,383.83,71.9,67.5,0.491,858884.3,858884.3,27746,0,0,0,L,1151911521,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402035,1680118.00
03/01/2017 16:00,2,2.391,ACTIVE,215.09,363.99,60.012,1488402003,"201051344000867","219011344069620",32.22,7.00,0,319.81,398.56,78.0,73.4,0.645,617764.3,617764.3,28350,0,0,0,L,1122011218,0,123.14,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402035,1680119.00
03/01/2017 16:00,2,2.264,ACTIVE,214.19,369.70,60.007,1488402003,"201051344001093","219011344069620",32.70,4.50,0,324.92,398.56,75.0,70.4,0.583,619185.8,619185.8,28204,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402036,1680120.00
03/01/2017 16:00,2,2.373,ACTIVE,215.32,366.10,60.012,1488402003,"201051344000900","219011344069620",32.24,6.70,0,319.81,399.46,77.5,72.9,0.632,637276.0,637276.0,27688,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402037,1680121.00
03/01/2017 16:00,2,2.420,ACTIVE,215.32,366.40,60.034,1488402003,"201051344000648","219011344069620",32.32,5.50,0,322.51,401.86,79.2,74.5,0.663,627277.8,627277.8,27767,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402038,1680122.00
03/01/2017 16:00,2,2.453,ACTIVE,215.32,365.19,60.007,1488402003,"201051344000569","219011344069620",32.05,6.30,0,320.11,399.76,79.7,75.0,0.658,638644.7,638644.7,27668,0,0,0,L,1122011218,0,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402039,1680123.00
03/01/2017 16:00,2,2.449,ACTIVE,215.32,364.59,60.012,1488402003,"201051344000983","219011344069620",32.16,6.30,0,320.71,400.06,79.8,75.1,0.676,630183.9,630183.9,27866,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402040,1680124.00
03/01/2017 16:00,2,2.463,ACTIVE,215.54,364.59,60.007,1488402003,"201051344001158","219011344069620",32.07,4.00,0,322.51,400.66,80.0,75.3,0.371,618219.1,618219.1,28223,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402041,1680125.00
03/01/2017 16:00,2,2.471,ACTIVE,216.00,356.78,60.034,1488402003,"201051344000576","219011344069620",32.10,7.00,0,323.11,398.56,80.3,75.6,0.358,630034.3,630034.3,27739,0,0,0,L,1122011218,0,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402042,1680126.00
03/01/2017 16:00,2,2.318,ACTIVE,213.06,366.40,59.991,1488402003,"274151322000087","219011344069620",31.91,9.70,0,330.33,383.23,74.9,70.3,0.504,830669.0,830669.0,28097,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402043,1680127.00
03/01/2017 16:15,2,1.678,ACTIVE,214.41,354.07,60.018,1488402903,"201051344000645","219011344069620",31.49,7.00,0,320.41,397.66,53.5,49.7,0.429,629487.2,629487.2,27778,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402904,1680128.00
03/01/2017 16:15,2,1.518,ACTIVE,212.83,352.57,60.002,1488402903,"274151322000085","219011344069620",31.09,6.00,0,330.63,382.93,47.8,44.2,0.318,856913.2,856913.2,27807,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402905,1680129.00
03/01/2017 16:15,2,1.654,ACTIVE,214.64,358.88,59.996,1488402903,"201051344000633","219011344069620",32.03,4.00,0,325.52,402.16,53.7,49.9,0.438,617286.7,617286.7,28325,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402906,1680130.00
