ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 16:15,2,1.656,ACTIVE,214.41,358.88,59.991,1488402903,"201051344000469","219011344069620",32.08,3.30,0,323.41,400.06,53.8,50.0,0.433,620053.3,620053.3,28289,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402907,1680131.00
03/01/2017 16:15,2,1.234,ACTIVE,213.29,375.71,59.996,1488402903,"201051344000646","219011344069620",34.15,1.00,0,336.64,423.20,42.8,39.3,0.331,615013.6,615013.6,28189,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402908,1680132.00
03/01/2017 16:15,2,1.010,ACTIVE,212.38,378.42,59.981,1488402903,"274151322000052","219011344069620",34.83,4.00,0,366.10,412.38,35.5,32.4,0.225,886703.2,886703.2,27569,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402909,1680133.00
03/01/2017 16:15,2,1.564,ACTIVE,213.51,363.69,59.991,1488402903,"201051344000585","219011344069620",32.72,3.30,0,334.24,408.78,51.9,48.1,0.420,625488.3,625488.3,28347,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402910,1680134.00
03/01/2017 16:15,2,1.596,ACTIVE,213.29,360.38,59.965,1488402903,"201051344001230","219011344069620",32.32,3.00,0,326.72,400.96,52.2,48.5,0.415,618140.5,618140.5,28052,0,0,0,L,1122011218,0,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402911,1680135.00
03/01/2017 16:15,2,1.543,ACTIVE,214.19,348.66,59.991,1488402903,"201051344000582","219011344069620",21.73,2.50,0,335.74,386.53,34.0,30.9,0.261,609497.3,609497.3,28258,0,0,0,L,1122011218,0,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402912,1680136.00
03/01/2017 16:15,2,1.516,ACTIVE,213.06,367.90,59.986,1488402903,"201051344000955","219011344069620",33.16,2.50,0,340.85,412.08,51.0,47.3,0.402,626383.4,626383.4,28152,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402913,1680137.00
03/01/2017 16:15,2,1.043,ACTIVE,212.83,447.25,60.002,1488402903,"274151322000094","219011344069620",42.06,6.70,0,336.34,499.85,44.0,40.5,0.292,729178.4,729178.4,28586,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402913,1680138.00
03/01/2017 16:15,2,1.662,ACTIVE,214.64,360.08,60.055,1488402903,"201051344000579","219011344069620",32.26,4.00,0,326.42,403.67,54.3,50.5,0.433,636382.8,636382.8,28116,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402914,1680139.00
03/01/2017 16:15,2,1.242,ACTIVE,213.74,380.82,59.996,1488402903,"201051344000438","219011344069620",34.77,2.00,0,337.24,422.90,43.8,40.3,0.336,623140.0,623140.0,28239,0,0,0,L,1122011218,0,122.68,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402916,1680140.00
03/01/2017 16:15,2,0.607,ACTIVE,213.51,341.75,60.002,1488402903,"201051344000417","219011344069620",23.14,0.50,0,335.14,354.67,14.3,11.8,0.084,602283.9,602283.9,28530,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402917,1680141.00
03/01/2017 16:15,2,0.787,ACTIVE,212.83,378.12,60.002,1488402903,"274151322000083","219011344069620",34.83,4.50,0,336.94,409.08,27.8,24.9,0.181,878004.0,878004.0,27622,0,0,0,L,1151911521,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402918,1680142.00
03/01/2017 16:15,2,0.559,ACTIVE,213.29,386.53,59.996,1488402903,"274151322000076","219011344069620",36.20,3.30,0,339.34,414.19,20.5,17.9,0.119,935441.9,935441.9,27721,0,0,0,L,1151911521,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402919,1680143.00
03/01/2017 16:15,2,1.660,ACTIVE,213.96,354.97,59.996,1488402903,"201051344000868","219011344069620",31.67,3.70,0,319.51,399.76,53.3,49.5,0.424,618697.2,618697.2,28318,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402920,1680144.00
03/01/2017 16:15,2,0.770,ACTIVE,212.83,385.33,60.012,1488402903,"274151322000095","219011344069620",35.52,3.70,0,336.34,415.69,27.8,24.9,0.181,926445.6,926445.6,27840,0,0,0,L,1151911521,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402921,1680145.00
03/01/2017 16:15,2,1.656,ACTIVE,214.19,351.37,60.049,1488402903,"201051344000988","219011344069620",20.89,3.30,0,336.04,395.85,35.1,32.0,0.283,576096.5,576096.5,28347,0,0,0,L,1122011218,0,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402922,1680146.00
03/01/2017 16:15,2,1.656,ACTIVE,213.29,358.58,60.007,1488402903,"201051344001025","219011344069620",32.18,3.00,0,325.82,398.86,54.0,50.2,0.429,622855.9,622855.9,28444,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402923,1680147.00
03/01/2017 16:15,2,1.660,ACTIVE,214.19,354.07,59.991,1488402903,"201051344000458","219011344069620",31.69,6.70,0,323.11,399.76,53.4,49.6,0.438,629229.5,629229.5,27934,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402924,1680148.00
03/01/2017 16:15,2,1.656,ACTIVE,214.87,356.18,60.007,1488402903,"201051344000853","219011344069620",31.83,5.00,0,325.22,398.26,53.4,49.6,0.429,629137.5,629137.5,27777,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402925,1680149.00
03/01/2017 16:15,2,1.637,ACTIVE,213.51,358.58,60.012,1488402903,"201051344000685","219011344069620",32.12,3.00,0,325.52,401.56,53.3,49.5,0.442,623082.4,623082.4,28117,0,0,0,L,1122011218,0,123.14,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402926,1680150.00
03/01/2017 16:15,2,1.602,ACTIVE,213.74,348.66,60.007,1488402903,"201051344000917","219011344069620",21.27,3.00,0,335.14,386.83,34.5,31.4,0.274,619980.1,619980.1,28109,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402926,1680151.00
03/01/2017 16:15,2,1.578,ACTIVE,213.51,363.09,60.028,1488402903,"201051344001145","219011344069620",32.62,3.00,0,329.13,401.86,52.1,48.4,0.420,627280.7,627280.7,27949,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402927,1680152.00
03/01/2017 16:15,2,1.646,ACTIVE,213.74,348.36,60.028,1488402903,"201051344000651","219011344069620",21.27,1.50,0,336.04,386.83,35.5,32.4,0.278,617554.4,617554.4,28315,0,0,0,L,1122011218,0,122.91,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402928,1680153.00
03/01/2017 16:15,2,0.793,ACTIVE,212.61,376.31,60.012,1488402903,"274151322000088","219011344069620",34.49,4.50,0,336.94,408.48,27.7,24.8,0.172,841032.2,841032.2,27849,0,0,0,L,1151911521,0,122.91,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402929,1680154.00
03/01/2017 16:15,2,1.027,ACTIVE,213.29,456.27,60.007,1488402903,"274151322000068","219011344069620",42.92,7.00,0,430.72,498.95,44.4,40.9,0.292,729970.5,729970.5,28489,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402930,1680155.00
03/01/2017 16:15,2,1.133,ACTIVE,213.29,375.71,60.007,1488402903,"201051344001135","219011344069620",34.37,2.50,0,364.29,424.41,39.5,36.2,0.305,613600.4,613600.4,28342,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402931,1680156.00
03/01/2017 16:15,2,1.650,ACTIVE,213.51,358.88,59.986,1488402903,"201051344000594","219011344069620",32.08,3.70,0,325.82,403.97,53.6,49.8,0.415,631396.4,631396.4,28190,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402932,1680157.00
03/01/2017 16:15,2,1.623,ACTIVE,213.51,356.48,59.996,1488402903,"201051344001203","219011344069620",32.07,4.00,0,323.11,399.76,52.7,48.9,0.438,621453.1,621453.1,28382,0,0,0,L,1122011218,0,122.91,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402933,1680158.00
03/01/2017 16:15,2,1.492,ACTIVE,212.61,350.77,59.996,1488402903,"274151322000054","219011344069620",31.67,6.30,0,329.13,384.73,48.0,44.4,0.323,858901.3,858901.3,27747,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402934,1680159.00
03/01/2017 16:15,2,1.619,ACTIVE,214.41,355.58,60.034,1488402903,"201051344000867","219011344069620",31.91,6.30,0,322.51,399.16,52.4,48.6,0.411,617782.9,617782.9,28351,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402935,1680160.00
03/01/2017 16:15,2,1.623,ACTIVE,213.51,360.38,60.007,1488402903,"201051344001093","219011344069620",32.34,3.70,0,328.82,400.66,53.2,49.4,0.407,619203.6,619203.6,28205,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402936,1680161.00
03/01/2017 16:15,2,1.605,ACTIVE,214.19,354.67,60.002,1488402903,"201051344000900","219011344069620",31.51,6.00,0,321.91,399.76,51.2,47.5,0.420,637294.5,637294.5,27689,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402937,1680162.00
03/01/2017 16:15,2,1.633,ACTIVE,214.41,355.58,60.012,1488402903,"201051344000648","219011344069620",31.85,5.00,0,321.61,400.66,52.7,48.9,0.415,627296.5,627296.5,27768,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402938,1680163.00
03/01/2017 16:15,2,1.637,ACTIVE,214.41,355.28,60.055,1488402903,"201051344000569","219011344069620",31.83,5.00,0,322.21,398.56,52.8,49.0,0.420,638663.4,638663.4,27669,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402939,1680164.00
03/01/2017 16:15,2,1.611,ACTIVE,214.41,356.18,59.975,1488402903,"201051344000983","219011344069620",31.89,5.50,0,322.21,400.06,52.1,48.3,0.433,630202.5,630202.5,27867,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402940,1680165.00
03/01/2017 16:15,2,1.596,ACTIVE,214.41,357.38,59.981,1488402903,"201051344001158","219011344069620",31.99,3.30,0,321.91,400.06,51.7,48.0,0.424,618237.5,618237.5,28224,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402941,1680166.00
03/01/2017 16:15,2,1.625,ACTIVE,214.64,356.18,59.996,1488402903,"201051344000576","219011344069620",31.77,6.70,0,321.01,399.46,52.2,48.5,0.415,630052.9,630052.9,27740,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402942,1680167.00
03/01/2017 16:15,2,1.467,ACTIVE,212.61,358.28,60.007,1488402903,"274151322000087","219011344069620",31.77,8.50,0,333.33,385.63,47.1,43.6,0.309,830685.8,830685.8,28098,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402943,1680168.00
03/01/2017 16:15,2,0.525,ACTIVE,213.29,389.54,60.018,1488402903,"201051344000890","219011344069620",36.50,2.50,0,336.04,415.99,19.5,16.9,0.102,621403.1,621403.1,28276,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488402944,1680169.00
03/01/2017 16:30,2,1.215,ACTIVE,213.96,353.77,59.912,1488403804,"201051344000645","219011344069620",32.07,5.50,0,336.64,377.82,39.5,36.2,0.305,629497.5,629497.5,27779,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403805,1680170.00
03/01/2017 16:30,2,1.133,ACTIVE,212.38,350.77,59.986,1488403804,"274151322000085","219011344069620",30.85,4.00,0,336.04,364.59,35.5,32.3,0.225,856922.4,856922.4,27808,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403806,1680171.00
03/01/2017 16:30,2,1.219,ACTIVE,214.19,355.58,59.949,1488403804,"201051344000633","219011344069620",32.07,3.00,0,336.64,382.03,39.6,36.3,0.323,617297.0,617297.0,28326,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403807,1680172.00
03/01/2017 16:30,2,1.217,ACTIVE,213.96,355.88,59.959,1488403804,"201051344000469","219011344069620",32.20,2.50,0,336.64,381.12,39.8,36.5,0.305,620063.7,620063.7,28290,0,0,0,L,1122011218,0,121.78,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403807,1680173.00
03/01/2017 16:30,2,0.943,ACTIVE,213.06,370.60,59.954,1488403804,"201051344000646","219011344069620",33.99,0.50,0,334.84,392.55,32.5,29.4,0.247,615021.9,615021.9,28190,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403808,1680174.00
03/01/2017 16:30,2,0.762,ACTIVE,212.38,375.71,59.949,1488403804,"274151322000052","219011344069620",34.59,3.30,0,333.63,388.04,26.9,24.0,0.168,886710.1,886710.1,27570,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403809,1680175.00
03/01/2017 16:30,2,1.168,ACTIVE,213.74,360.08,59.912,1488403804,"201051344000585","219011344069620",32.68,2.00,0,334.54,386.53,38.7,35.4,0.292,625498.3,625498.3,28348,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403810,1680176.00
03/01/2017 16:30,2,1.176,ACTIVE,213.06,358.88,59.954,1488403804,"201051344001230","219011344069620",32.56,1.50,0,334.24,383.53,38.8,35.5,0.301,618150.6,618150.6,28053,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403811,1680177.00
03/01/2017 16:30,2,1.148,ACTIVE,213.74,345.66,59.954,1488403804,"201051344000582","219011344069620",21.71,1.00,0,335.74,363.09,25.2,22.4,0.181,609503.7,609503.7,28259,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403812,1680178.00
03/01/2017 16:30,2,1.146,ACTIVE,213.06,363.69,59.912,1488403804,"201051344000955","219011344069620",33.10,1.50,0,334.84,389.54,38.5,35.2,0.292,626393.3,626393.3,28153,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403813,1680179.00
03/01/2017 16:30,2,0.752,ACTIVE,212.61,443.04,59.944,1488403804,"274151322000094","219011344069620",41.98,5.00,0,334.54,481.82,32.1,29.1,0.203,729186.8,729186.8,28587,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403814,1680180.00
03/01/2017 16:30,2,1.223,ACTIVE,213.96,357.98,59.944,1488403804,"201051344000579","219011344069620",32.46,3.00,0,336.94,384.13,40.2,36.9,0.309,636393.4,636393.4,28117,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403815,1680181.00
03/01/2017 16:30,2,0.453,ACTIVE,213.29,386.53,59.938,1488403804,"201051344000890","219011344069620",36.20,1.50,0,334.24,399.16,16.6,14.1,0.075,621406.8,621406.8,28277,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403816,1680182.00
03/01/2017 16:30,2,0.955,ACTIVE,213.51,374.81,59.954,1488403804,"201051344000438","219011344069620",34.45,1.00,0,335.44,396.15,33.4,30.3,0.239,623148.6,623148.6,28240,0,0,0,L,1122011218,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403816,1680183.00
03/01/2017 16:30,2,0.516,ACTIVE,213.74,340.85,59.954,1488403804,"201051344000417","219011344069620",22.90,-0.50,0,333.93,349.26,12.0,9.6,0.053,602286.5,602286.5,28531,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403817,1680184.00
03/01/2017 16:30,2,0.586,ACTIVE,212.61,375.71,59.944,1488403804,"274151322000083","219011344069620",34.89,3.30,0,333.93,387.44,20.7,18.1,0.128,878009.2,878009.2,27623,0,0,0,L,1151911521,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403818,1680185.00
03/01/2017 16:30,2,0.418,ACTIVE,213.29,383.83,59.949,1488403804,"274151322000076","219011344069620",35.72,3.00,0,337.84,394.35,15.2,12.8,0.093,935445.6,935445.6,27722,0,0,0,L,1151911521,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403819,1680186.00
03/01/2017 16:30,2,1.205,ACTIVE,213.51,353.47,59.954,1488403804,"201051344000868","219011344069620",31.93,3.00,0,335.14,379.32,39.0,35.7,0.305,618707.5,618707.5,28319,0,0,0,L,1122011218,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403820,1680187.00
03/01/2017 16:30,2,0.578,ACTIVE,212.83,380.82,59.949,1488403804,"274151322000095","219011344069620",35.21,3.00,0,334.24,392.25,20.6,18.0,0.128,926450.7,926450.7,27841,0,0,0,L,1151911521,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403821,1680188.00
03/01/2017 16:30,2,1.221,ACTIVE,213.96,348.06,59.954,1488403804,"201051344000988","219011344069620",20.65,2.50,0,335.44,366.70,25.6,22.7,0.203,576103.0,576103.0,28348,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403822,1680189.00
03/01/2017 16:30,2,1.234,ACTIVE,213.51,354.07,59.912,1488403804,"201051344001025","219011344069620",32.05,1.50,0,332.13,384.13,40.1,36.8,0.305,622866.4,622866.4,28445,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403823,1680190.00
03/01/2017 16:30,2,1.225,ACTIVE,213.96,349.86,59.975,1488403804,"201051344000458","219011344069620",31.65,5.50,0,336.64,380.22,39.3,36.0,0.309,629239.9,629239.9,27935,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403824,1680191.00
03/01/2017 16:30,2,1.217,ACTIVE,214.41,351.97,59.954,1488403804,"201051344000853","219011344069620",31.85,3.30,0,337.84,380.52,39.3,36.0,0.301,629147.9,629147.9,27778,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403825,1680192.00
03/01/2017 16:30,2,1.207,ACTIVE,213.96,358.58,59.959,1488403804,"201051344000685","219011344069620",32.30,1.00,0,335.44,383.53,39.5,36.2,0.301,623092.8,623092.8,28118,0,0,0,L,1122011218,0,123.14,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403825,1680193.00
03/01/2017 16:30,2,1.209,ACTIVE,213.74,345.96,59.965,1488403804,"201051344000917","219011344069620",20.87,2.00,0,333.93,363.99,25.6,22.8,0.194,619986.7,619986.7,28110,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403826,1680194.00
03/01/2017 16:30,2,1.178,ACTIVE,213.74,357.68,59.954,1488403804,"201051344001145","219011344069620",32.48,1.50,0,335.74,384.73,38.8,35.5,0.301,627290.9,627290.9,27950,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403827,1680195.00
03/01/2017 16:30,2,1.248,ACTIVE,213.74,345.36,59.949,1488403804,"201051344000651","219011344069620",20.81,0.50,0,335.44,363.99,26.3,23.5,0.194,617561.1,617561.1,28316,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403828,1680196.00
03/01/2017 16:30,2,0.588,ACTIVE,212.16,371.21,59.949,1488403804,"274151322000088","219011344069620",34.41,3.30,0,335.44,384.73,20.5,17.9,0.128,841037.4,841037.4,27850,0,0,0,L,1151911521,0,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403829,1680197.00
03/01/2017 16:30,2,0.746,ACTIVE,213.29,450.56,59.954,1488403804,"274151322000068","219011344069620",42.76,6.00,0,335.44,481.51,32.2,29.2,0.203,729979.0,729979.0,28490,0,0,0,L,1151911521,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403830,1680198.00
03/01/2017 16:30,2,0.848,ACTIVE,213.29,375.11,59.949,1488403804,"201051344001135","219011344069620",34.57,1.50,0,335.14,393.15,29.7,26.7,0.217,613608.1,613608.1,28343,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403831,1680199.00
03/01/2017 16:30,2,1.215,ACTIVE,213.06,355.58,59.949,1488403804,"201051344000594","219011344069620",32.14,2.50,0,334.54,383.53,39.6,36.3,0.296,631406.8,631406.8,28191,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403832,1680200.00
03/01/2017 16:30,2,1.203,ACTIVE,213.96,353.17,59.944,1488403804,"201051344001203","219011344069620",32.03,2.00,0,334.84,384.73,39.0,35.7,0.309,621463.3,621463.3,28383,0,0,0,L,1122011218,0,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403833,1680201.00
03/01/2017 16:30,2,1.096,ACTIVE,212.38,346.26,59.933,1488403804,"274151322000054","219011344069620",31.53,4.50,0,335.14,367.30,35.0,31.9,0.225,858910.5,858910.5,27748,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403834,1680202.00
03/01/2017 16:30,2,1.195,ACTIVE,213.96,352.57,59.959,1488403804,"201051344000867","219011344069620",31.89,4.50,0,334.84,380.52,38.6,35.3,0.296,617793.0,617793.0,28352,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403835,1680203.00
03/01/2017 16:30,2,1.246,ACTIVE,213.74,351.97,59.954,1488403804,"201051344001093","219011344069620",31.81,2.50,0,333.33,382.63,40.2,36.9,0.296,619214.1,619214.1,28206,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403836,1680204.00
03/01/2017 16:30,2,1.148,ACTIVE,213.74,353.47,59.949,1488403804,"201051344000900","219011344069620",31.97,4.00,0,335.74,379.92,37.2,34.0,0.296,637304.3,637304.3,27690,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403837,1680205.00
03/01/2017 16:30,2,1.205,ACTIVE,213.74,353.17,59.949,1488403804,"201051344000648","219011344069620",32.01,3.30,0,335.44,382.03,39.1,35.8,0.301,627306.8,627306.8,27769,0,0,0,L,1122011218,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403838,1680206.00
03/01/2017 16:30,2,1.207,ACTIVE,213.96,351.97,59.949,1488403804,"201051344000569","219011344069620",31.91,3.70,0,336.04,381.12,39.1,35.8,0.301,638673.7,638673.7,27670,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403839,1680207.00
03/01/2017 16:30,2,1.162,ACTIVE,213.96,356.18,59.959,1488403804,"201051344000983","219011344069620",32.30,4.00,0,336.34,381.12,38.1,34.8,0.309,630212.5,630212.5,27868,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403839,1680208.00
03/01/2017 16:30,2,1.188,ACTIVE,214.19,349.86,59.954,1488403804,"201051344001158","219011344069620",31.55,2.00,0,336.64,378.72,37.9,34.7,0.305,618247.5,618247.5,28225,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403840,1680209.00
03/01/2017 16:30,2,1.205,ACTIVE,214.64,351.37,59.986,1488403804,"201051344000576","219011344069620",31.65,4.50,0,336.94,379.32,38.6,35.4,0.292,630063.1,630063.1,27741,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403841,1680210.00
03/01/2017 16:30,2,1.088,ACTIVE,212.83,348.36,59.949,1488403804,"274151322000087","219011344069620",31.47,6.30,0,335.14,366.40,34.6,31.5,0.230,830695.0,830695.0,28099,0,0,0,L,1151911521,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488403842,1680211.00
03/01/2017 16:45,2,1.404,ACTIVE,213.51,354.97,59.981,1488404704,"201051344000645","219011344069620",31.97,4.50,0,337.24,386.83,45.5,42.0,0.354,629507.1,629507.1,27780,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404705,1680212.00
03/01/2017 16:45,2,1.279,ACTIVE,212.16,349.86,59.965,1488404704,"274151322000085","219011344069620",31.37,3.30,0,336.94,370.90,40.6,37.3,0.270,856931.0,856931.0,27809,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404706,1680213.00
03/01/2017 16:45,2,1.381,ACTIVE,213.51,358.58,59.981,1488404704,"201051344000633","219011344069620",32.36,2.50,0,336.34,388.94,45.3,41.8,0.362,617306.6,617306.6,28327,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404707,1680214.00
03/01/2017 16:45,2,1.391,ACTIVE,213.51,357.38,59.975,1488404704,"201051344000469","219011344069620",32.16,1.00,0,336.94,386.83,45.4,41.8,0.362,620073.4,620073.4,28291,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404707,1680215.00
03/01/2017 16:45,2,1.055,ACTIVE,212.61,374.21,59.970,1488404704,"201051344000646","219011344069620",34.25,0.00,0,334.84,397.05,36.6,33.4,0.278,615029.8,615029.8,28191,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404708,1680216.00
03/01/2017 16:45,2,0.861,ACTIVE,211.70,371.21,59.970,1488404704,"274151322000052","219011344069620",34.55,3.00,0,333.03,391.64,30.1,27.2,0.181,886716.4,886716.4,27571,0,0,0,L,1151911521,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404709,1680217.00
03/01/2017 16:45,2,1.299,ACTIVE,212.83,366.70,60.002,1488404704,"201051344000585","219011344069620",33.20,1.00,0,336.34,391.34,43.7,40.3,0.345,625507.8,625507.8,28349,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404710,1680218.00
03/01/2017 16:45,2,1.346,ACTIVE,212.61,358.58,59.981,1488404704,"201051344001230","219011344069620",32.38,1.00,0,333.03,385.63,44.1,40.7,0.349,618160.1,618160.1,28054,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404711,1680219.00
03/01/2017 16:45,2,1.307,ACTIVE,213.29,345.06,59.944,1488404704,"201051344000582","219011344069620",21.65,0.00,0,334.54,363.69,28.7,25.7,0.212,609509.7,609509.7,28260,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404712,1680220.00
03/01/2017 16:45,2,1.285,ACTIVE,212.38,365.49,59.970,1488404704,"201051344000955","219011344069620",33.18,0.50,0,334.24,392.85,43.3,39.8,0.336,626402.7,626402.7,28154,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404713,1680221.00
03/01/2017 16:45,2,0.842,ACTIVE,212.16,455.37,59.965,1488404704,"274151322000094","219011344069620",42.72,4.00,0,334.84,473.40,36.3,33.1,0.239,729194.6,729194.6,28588,0,0,0,L,1151911521,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404714,1680222.00
03/01/2017 16:45,2,1.367,ACTIVE,213.51,361.29,59.975,1488404704,"201051344000579","219011344069620",32.66,2.00,0,336.04,391.04,45.2,41.8,0.354,636403.2,636403.2,28118,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404715,1680223.00
03/01/2017 16:45,2,0.496,ACTIVE,212.61,384.13,59.970,1488404704,"201051344000890","219011344069620",35.92,1.00,0,335.14,401.56,18.1,15.5,0.093,621410.5,621410.5,28278,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404716,1680224.00
03/01/2017 16:45,2,1.053,ACTIVE,212.83,379.32,59.986,1488404704,"201051344000438","219011344069620",34.83,0.00,0,336.34,399.16,37.2,33.9,0.274,623156.7,623156.7,28241,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404716,1680225.00
03/01/2017 16:45,2,0.551,ACTIVE,212.83,339.65,59.970,1488404704,"201051344000417","219011344069620",23.20,-0.50,0,333.93,347.76,12.9,10.6,0.062,602289.1,602289.1,28532,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404717,1680226.00
03/01/2017 16:45,2,0.660,ACTIVE,212.61,375.71,60.002,1488404704,"274151322000083","219011344069620",34.91,3.00,0,333.33,390.74,23.4,20.6,0.146,878014.0,878014.0,27624,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404718,1680227.00
03/01/2017 16:45,2,0.467,ACTIVE,212.61,386.53,59.975,1488404704,"274151322000076","219011344069620",35.98,2.50,0,338.74,398.26,17.1,14.6,0.106,935449.0,935449.0,27723,0,0,0,L,1151911521,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404719,1680228.00
03/01/2017 16:45,2,1.363,ACTIVE,213.06,354.67,59.986,1488404704,"201051344000868","219011344069620",31.97,1.50,0,336.34,385.03,44.2,40.7,0.345,618717.1,618717.1,28320,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404720,1680229.00
03/01/2017 16:45,2,0.643,ACTIVE,212.16,380.52,59.981,1488404704,"274151322000095","219011344069620",35.50,2.00,0,333.63,395.85,23.1,20.4,0.146,926455.6,926455.6,27842,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404722,1680230.00
03/01/2017 16:45,2,1.361,ACTIVE,213.51,348.36,59.975,1488404704,"201051344000988","219011344069620",21.01,1.50,0,335.74,370.30,29.0,26.0,0.230,576109.2,576109.2,28349,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404723,1680231.00
03/01/2017 16:45,2,1.379,ACTIVE,212.83,357.98,59.986,1488404704,"201051344001025","219011344069620",32.32,1.00,0,333.93,387.44,45.1,41.7,0.354,622876.3,622876.3,28446,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404724,1680232.00
03/01/2017 16:45,2,1.369,ACTIVE,213.29,354.97,59.954,1488404704,"201051344000458","219011344069620",32.03,4.50,0,336.64,386.53,44.5,41.0,0.354,629249.6,629249.6,27936,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404724,1680233.00
03/01/2017 16:45,2,1.363,ACTIVE,213.74,356.48,59.970,1488404704,"201051344000853","219011344069620",32.12,2.50,0,338.74,388.64,44.4,40.9,0.345,629157.6,629157.6,27779,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404725,1680234.00
03/01/2017 16:45,2,1.342,ACTIVE,213.06,362.19,60.002,1488404704,"201051344000685","219011344069620",32.74,0.50,0,334.54,387.44,44.6,41.1,0.358,623102.6,623102.6,28119,0,0,0,L,1122011218,0,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404726,1680235.00
03/01/2017 16:45,2,1.373,ACTIVE,213.06,345.66,59.996,1488404704,"201051344000917","219011344069620",20.89,1.00,0,333.33,364.59,29.1,26.2,0.221,619992.9,619992.9,28111,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404727,1680236.00
03/01/2017 16:45,2,1.344,ACTIVE,213.06,357.08,59.970,1488404704,"201051344001145","219011344069620",32.20,0.50,0,336.34,387.74,43.9,40.4,0.345,627300.5,627300.5,27951,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404728,1680237.00
03/01/2017 16:45,2,1.387,ACTIVE,213.06,345.36,59.970,1488404704,"201051344000651","219011344069620",21.21,-0.50,0,334.54,364.29,29.8,26.9,0.225,617567.5,617567.5,28317,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404729,1680238.00
03/01/2017 16:45,2,0.658,ACTIVE,211.70,375.41,59.959,1488404704,"274151322000088","219011344069620",34.43,3.00,0,332.73,388.64,23.0,20.3,0.137,841042.2,841042.2,27851,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404730,1680239.00
03/01/2017 16:45,2,0.865,ACTIVE,212.83,445.75,59.970,1488404704,"274151322000068","219011344069620",42.24,5.50,0,334.54,477.61,37.1,33.9,0.239,729987.0,729987.0,28491,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404731,1680240.00
03/01/2017 16:45,2,0.955,ACTIVE,212.61,374.51,59.975,1488404704,"201051344001135","219011344069620",34.41,1.00,0,335.74,398.26,33.3,30.2,0.256,613615.3,613615.3,28344,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404732,1680241.00
03/01/2017 16:45,2,1.365,ACTIVE,212.83,358.28,59.922,1488404704,"201051344000594","219011344069620",32.26,2.00,0,335.14,387.14,44.6,41.1,0.340,631416.7,631416.7,28192,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404733,1680242.00
03/01/2017 16:45,2,1.354,ACTIVE,212.61,356.18,59.954,1488404704,"201051344001203","219011344069620",32.14,1.50,0,336.64,387.44,44.1,40.6,0.349,621473.1,621473.1,28384,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404734,1680243.00
03/01/2017 16:45,2,1.238,ACTIVE,211.93,346.56,59.959,1488404704,"274151322000054","219011344069620",31.57,3.30,0,336.04,372.11,39.7,36.4,0.270,858919.2,858919.2,27749,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404734,1680244.00
03/01/2017 16:45,2,1.357,ACTIVE,213.51,351.97,59.965,1488404704,"201051344000867","219011344069620",31.77,3.70,0,337.54,383.83,43.6,40.2,0.331,617802.6,617802.6,28353,0,0,0,L,1122011218,0,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404735,1680245.00
03/01/2017 16:45,2,1.389,ACTIVE,213.06,357.38,59.965,1488404704,"201051344001093","219011344069620",32.22,1.50,0,334.84,385.93,45.4,41.9,0.340,619224.1,619224.1,28207,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404736,1680246.00
03/01/2017 16:45,2,1.309,ACTIVE,213.29,355.88,59.975,1488404704,"201051344000900","219011344069620",31.99,3.00,0,337.54,386.23,42.5,39.0,0.345,637313.6,637313.6,27691,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404737,1680247.00
03/01/2017 16:45,2,1.359,ACTIVE,213.51,356.18,59.981,1488404704,"201051344000648","219011344069620",32.12,2.50,0,335.74,386.23,44.2,40.8,0.345,627316.5,627316.5,27770,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404738,1680248.00
03/01/2017 16:45,2,1.361,ACTIVE,213.51,356.78,59.938,1488404704,"201051344000569","219011344069620",32.18,3.00,0,336.34,385.93,44.5,41.0,0.345,638683.4,638683.4,27671,0,0,0,L,1122011218,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404739,1680249.00
03/01/2017 16:45,2,1.338,ACTIVE,213.51,355.88,59.970,1488404704,"201051344000983","219011344069620",32.08,3.30,0,337.24,387.74,43.5,40.1,0.354,630222.1,630222.1,27869,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404740,1680250.00
03/01/2017 16:45,2,1.338,ACTIVE,213.51,352.87,59.996,1488404704,"201051344001158","219011344069620",31.79,1.50,0,335.74,386.23,43.1,39.6,0.349,618257.0,618257.0,28226,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404741,1680251.00
03/01/2017 16:45,2,1.354,ACTIVE,213.96,356.48,59.970,1488404704,"201051344000576","219011344069620",32.16,3.30,0,337.84,386.83,44.1,40.7,0.345,630072.8,630072.8,27742,0,0,0,L,1122011218,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404742,1680252.00
03/01/2017 16:45,2,1.234,ACTIVE,212.16,350.77,59.965,1488404704,"274151322000087","219011344069620",31.53,5.00,0,336.64,371.21,39.4,36.1,0.256,830703.6,830703.6,28100,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488404743,1680253.00
03/01/2017 17:00,2,1.045,ACTIVE,213.51,348.36,60.007,1488405604,"201051344000645","219011344069620",31.65,3.70,0,336.34,377.22,33.5,30.4,0.247,629516.5,629516.5,27781,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405605,1680254.00
03/01/2017 17:00,2,0.930,ACTIVE,211.93,348.06,59.996,1488405604,"274151322000085","219011344069620",31.05,3.00,0,335.44,363.69,29.2,26.3,0.186,856939.3,856939.3,27810,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405606,1680255.00
03/01/2017 17:00,2,1.029,ACTIVE,213.51,354.97,60.007,1488405604,"201051344000633","219011344069620",32.20,2.00,0,335.14,382.03,33.6,30.5,0.247,617316.1,617316.1,28328,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405607,1680256.00
03/01/2017 17:00,2,1.041,ACTIVE,213.29,352.87,59.996,1488405604,"201051344000469","219011344069620",32.07,1.00,0,334.54,381.12,33.8,30.7,0.256,620082.8,620082.8,28292,0,0,0,L,1122011218,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405608,1680257.00
03/01/2017 17:00,2,0.789,ACTIVE,212.61,368.80,59.975,1488405604,"201051344000646","219011344069620",33.87,0.00,0,333.93,390.44,27.1,24.2,0.190,615037.3,615037.3,28192,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405609,1680258.00
03/01/2017 17:00,2,0.643,ACTIVE,212.16,371.81,59.981,1488405604,"274151322000052","219011344069620",34.25,2.50,0,331.83,386.23,22.4,19.7,0.137,886722.6,886722.6,27572,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405610,1680259.00
03/01/2017 17:00,2,0.975,ACTIVE,213.06,358.28,60.018,1488405604,"201051344000585","219011344069620",32.60,1.50,0,333.63,384.43,32.2,29.1,0.239,625516.9,625516.9,28350,0,0,0,L,1122011218,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405611,1680260.00
03/01/2017 17:00,2,0.994,ACTIVE,212.83,350.17,60.002,1488405604,"201051344001230","219011344069620",31.85,0.50,0,331.83,380.22,32.1,29.1,0.239,618169.3,618169.3,28055,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405612,1680261.00
03/01/2017 17:00,2,0.965,ACTIVE,213.51,343.25,60.018,1488405604,"201051344000582","219011344069620",21.51,-0.50,0,333.63,358.88,21.1,18.4,0.146,609515.5,609515.5,28261,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405613,1680262.00
03/01/2017 17:00,2,0.959,ACTIVE,212.61,361.59,60.007,1488405604,"201051344000955","219011344069620",33.00,0.50,0,334.54,385.93,32.1,29.0,0.234,626411.8,626411.8,28155,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405613,1680263.00
03/01/2017 17:00,2,0.623,ACTIVE,212.16,445.45,60.002,1488405604,"274151322000094","219011344069620",41.93,4.00,0,333.93,470.69,26.4,23.5,0.164,729202.2,729202.2,28589,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405614,1680264.00
03/01/2017 17:00,2,1.035,ACTIVE,213.29,356.48,60.002,1488405604,"201051344000579","219011344069620",32.54,2.00,0,336.04,383.53,34.1,31.0,0.252,636412.7,636412.7,28119,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405615,1680265.00
03/01/2017 17:00,2,0.406,ACTIVE,212.83,377.52,60.012,1488405604,"201051344000890","219011344069620",35.29,1.00,0,333.03,395.85,14.6,12.2,0.062,621414.1,621414.1,28279,0,0,0,L,1122011218,0,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405616,1680266.00
03/01/2017 17:00,2,0.801,ACTIVE,213.06,373.01,60.023,1488405604,"201051344000438","219011344069620",34.39,0.50,0,334.84,394.05,27.9,25.1,0.186,623164.5,623164.5,28242,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405617,1680267.00
03/01/2017 17:00,2,0.445,ACTIVE,213.06,339.34,60.034,1488405604,"201051344000417","219011344069620",22.58,-0.50,0,333.03,346.86,10.2,7.9,0.044,602291.5,602291.5,28533,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405618,1680268.00
03/01/2017 17:00,2,0.490,ACTIVE,211.93,370.30,60.007,1488405604,"274151322000083","219011344069620",34.55,3.00,0,333.93,386.23,17.2,14.7,0.106,878018.7,878018.7,27625,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405619,1680269.00
03/01/2017 17:00,2,1.027,ACTIVE,212.61,349.56,59.991,1488405604,"201051344000868","219011344069620",31.75,1.50,0,333.93,379.92,33.1,30.0,0.243,618726.4,618726.4,28321,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405621,1680270.00
03/01/2017 17:00,2,0.479,ACTIVE,211.93,374.51,60.018,1488405604,"274151322000095","219011344069620",34.95,2.00,0,333.33,391.64,16.9,14.4,0.097,926460.2,926460.2,27843,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405622,1680271.00
03/01/2017 17:00,2,1.018,ACTIVE,212.83,345.96,59.981,1488405604,"201051344000988","219011344069620",20.79,1.00,0,335.14,363.69,21.5,18.8,0.168,576115.1,576115.1,28350,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405623,1680272.00
03/01/2017 17:00,2,1.023,ACTIVE,212.83,352.87,60.012,1488405604,"201051344001025","219011344069620",32.14,0.50,0,332.43,381.12,33.4,30.3,0.247,622885.8,622885.8,28447,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405624,1680273.00
