ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 17:00,2,1.027,ACTIVE,212.83,353.17,60.018,1488405604,"201051344000458","219011344069620",32.18,4.00,0,334.54,379.02,33.5,30.5,0.265,629259.0,629259.0,27937,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405625,1680274.00
03/01/2017 17:00,2,1.025,ACTIVE,213.51,352.87,60.039,1488405604,"201051344000853","219011344069620",32.07,2.00,0,336.34,379.32,33.3,30.2,0.247,629167.0,629167.0,27780,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405626,1680275.00
03/01/2017 17:00,2,1.014,ACTIVE,212.83,351.97,60.018,1488405604,"201051344000685","219011344069620",32.05,0.50,0,334.54,381.12,33.0,29.9,0.247,623112.0,623112.0,28120,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405626,1680276.00
03/01/2017 17:00,2,1.008,ACTIVE,213.06,342.95,60.007,1488405604,"201051344000917","219011344069620",20.79,1.00,0,332.73,359.78,21.2,18.6,0.155,619998.8,619998.8,28112,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405627,1680277.00
03/01/2017 17:00,2,0.992,ACTIVE,212.83,350.77,60.012,1488405604,"201051344001145","219011344069620",31.83,0.00,0,333.63,381.42,32.0,29.0,0.243,627309.7,627309.7,27952,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405628,1680278.00
03/01/2017 17:00,2,1.037,ACTIVE,213.06,342.95,60.002,1488405604,"201051344000651","219011344069620",20.91,-0.50,0,334.24,359.18,22.0,19.3,0.155,617573.7,617573.7,28318,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405629,1680279.00
03/01/2017 17:00,2,0.486,ACTIVE,211.25,369.40,60.007,1488405604,"274151322000088","219011344069620",34.15,2.50,0,332.13,382.93,16.8,14.3,0.097,841046.9,841046.9,27852,0,0,0,L,1151911521,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405630,1680280.00
03/01/2017 17:00,2,0.635,ACTIVE,212.61,449.65,59.991,1488405604,"274151322000068","219011344069620",42.20,5.00,0,334.24,475.80,27.2,24.4,0.168,729994.7,729994.7,28492,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405631,1680281.00
03/01/2017 17:00,2,0.719,ACTIVE,212.61,370.90,59.965,1488405604,"201051344001135","219011344069620",34.23,1.00,0,334.24,391.64,24.9,22.2,0.172,613622.2,613622.2,28345,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405632,1680282.00
03/01/2017 17:00,2,1.031,ACTIVE,212.38,354.67,60.012,1488405604,"201051344000594","219011344069620",32.18,1.50,0,333.33,381.73,33.6,30.5,0.247,631426.1,631426.1,28193,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405633,1680283.00
03/01/2017 17:00,2,1.000,ACTIVE,213.06,351.97,60.039,1488405604,"201051344001203","219011344069620",32.05,1.00,0,333.03,380.52,32.5,29.5,0.252,621482.4,621482.4,28385,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405634,1680284.00
03/01/2017 17:00,2,0.912,ACTIVE,211.70,342.95,59.986,1488405604,"274151322000054","219011344069620",31.43,3.30,0,333.93,366.10,29.1,26.1,0.186,858927.5,858927.5,27750,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405635,1680285.00
03/01/2017 17:00,2,1.021,ACTIVE,213.06,349.86,60.002,1488405604,"201051344000867","219011344069620",31.77,3.30,0,334.84,378.72,32.9,29.8,0.239,617811.9,617811.9,28354,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405636,1680286.00
03/01/2017 17:00,2,1.031,ACTIVE,212.83,355.28,59.954,1488405604,"201051344001093","219011344069620",32.32,1.50,0,333.33,381.12,33.8,30.7,0.230,619233.7,619233.7,28208,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405637,1680287.00
03/01/2017 17:00,2,0.961,ACTIVE,212.61,353.47,60.007,1488405604,"201051344000900","219011344069620",32.12,2.50,0,335.74,380.52,31.2,28.2,0.243,637322.5,637322.5,27692,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405638,1680288.00
03/01/2017 17:00,2,1.033,ACTIVE,212.83,350.17,60.034,1488405604,"201051344000648","219011344069620",31.89,2.00,0,335.14,381.42,33.4,30.3,0.252,627325.8,627325.8,27771,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405639,1680289.00
03/01/2017 17:00,2,1.027,ACTIVE,212.83,352.27,60.002,1488405604,"201051344000569","219011344069620",31.99,2.50,0,335.74,381.42,33.3,30.2,0.247,638692.8,638692.8,27672,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405640,1680290.00
03/01/2017 17:00,2,1.004,ACTIVE,212.83,351.97,60.002,1488405604,"201051344000983","219011344069620",31.95,3.00,0,335.74,379.32,32.5,29.5,0.261,630231.2,630231.2,27870,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405641,1680291.00
03/01/2017 17:00,2,1.000,ACTIVE,213.06,349.86,60.018,1488405604,"201051344001158","219011344069620",31.79,1.00,0,335.74,376.92,32.2,29.2,0.252,618266.1,618266.1,28227,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405642,1680292.00
03/01/2017 17:00,2,1.031,ACTIVE,213.29,349.26,60.007,1488405604,"201051344000576","219011344069620",31.69,3.00,0,335.14,380.52,33.1,30.0,0.247,630082.1,630082.1,27743,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405643,1680293.00
03/01/2017 17:00,2,0.916,ACTIVE,211.70,345.06,59.996,1488405604,"274151322000087","219011344069620",31.11,4.50,0,334.24,363.99,28.9,25.9,0.190,830711.8,830711.8,28101,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405644,1680294.00
03/01/2017 17:00,2,0.340,ACTIVE,212.38,383.23,60.002,1488405604,"274151322000076","219011344069620",35.72,2.50,0,337.54,392.55,12.4,10.0,0.075,935452.4,935452.4,27724,0,0,0,L,1151911521,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488405645,1680295.00
03/01/2017 17:15,2,0.607,ACTIVE,213.06,342.35,60.007,1488406504,"201051344000645","219011344069620",30.91,3.00,0,335.74,370.00,19.0,16.4,0.124,629522.8,629522.8,27782,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406505,1680296.00
03/01/2017 17:15,2,0.508,ACTIVE,211.70,342.05,60.002,1488406504,"274151322000085","219011344069620",30.51,1.50,0,335.44,354.97,15.7,13.2,0.093,856944.7,856944.7,27811,0,0,0,L,1151911521,0,122.46,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406506,1680297.00
03/01/2017 17:15,2,0.621,ACTIVE,212.83,343.25,60.002,1488406504,"201051344000633","219011344069620",30.79,1.00,0,335.44,371.51,19.4,16.8,0.133,617322.4,617322.4,28329,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406507,1680298.00
03/01/2017 17:15,2,0.607,ACTIVE,212.61,349.56,60.023,1488406504,"201051344000469","219011344069620",32.10,0.00,0,334.54,371.51,19.8,17.2,0.124,620089.2,620089.2,28293,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406508,1680299.00
03/01/2017 17:15,2,0.475,ACTIVE,212.38,361.59,60.002,1488406504,"201051344000646","219011344069620",33.54,-1.00,0,332.73,382.63,16.2,13.7,0.097,615042.4,615042.4,28193,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406509,1680300.00
03/01/2017 17:15,2,0.369,ACTIVE,211.25,361.59,60.002,1488406504,"274151322000052","219011344069620",33.54,2.00,0,332.13,379.62,12.6,10.2,0.062,886726.6,886726.6,27573,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406510,1680301.00
03/01/2017 17:15,2,0.580,ACTIVE,212.61,350.47,60.002,1488406504,"201051344000585","219011344069620",32.18,0.50,0,331.83,375.11,18.9,16.3,0.119,625523.0,625523.0,28351,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406510,1680302.00
03/01/2017 17:15,2,0.592,ACTIVE,212.38,340.85,59.954,1488406504,"201051344001230","219011344069620",31.19,-0.50,0,332.13,371.21,18.7,16.2,0.119,618175.4,618175.4,28056,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406511,1680303.00
03/01/2017 17:15,2,0.582,ACTIVE,213.06,339.34,59.996,1488406504,"201051344000582","219011344069620",21.01,-1.00,0,333.03,353.77,12.4,10.0,0.071,609519.4,609519.4,28262,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406512,1680304.00
03/01/2017 17:15,2,0.600,ACTIVE,212.16,351.67,59.991,1488406504,"201051344000955","219011344069620",32.34,-0.50,0,332.13,376.62,19.6,17.0,0.119,626418.0,626418.0,28156,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406513,1680305.00
03/01/2017 17:15,2,0.338,ACTIVE,211.70,424.11,59.996,1488406504,"274151322000094","219011344069620",40.18,3.00,0,333.63,458.67,13.8,11.4,0.080,729206.9,729206.9,28590,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406514,1680306.00
03/01/2017 17:15,2,0.607,ACTIVE,212.38,353.47,59.965,1488406504,"201051344000579","219011344069620",32.56,1.00,0,334.24,374.21,20.0,17.4,0.119,636419.2,636419.2,28120,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406515,1680307.00
03/01/2017 17:15,2,0.287,ACTIVE,212.16,342.65,59.996,1488406504,"201051344000890","219011344069620",31.73,0.00,0,333.63,385.93,9.2,7.0,0.022,621416.7,621416.7,28280,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406516,1680308.00
03/01/2017 17:15,2,0.508,ACTIVE,212.61,360.69,60.002,1488406504,"201051344000438","219011344069620",33.34,-0.50,0,333.93,385.03,17.1,14.6,0.088,623169.8,623169.8,28243,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406517,1680309.00
03/01/2017 17:15,2,0.330,ACTIVE,212.61,337.24,60.007,1488406504,"201051344000417","219011344069620",22.05,-1.50,0,332.13,344.76,7.4,5.2,0.013,602293.2,602293.2,28534,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406518,1680310.00
03/01/2017 17:15,2,0.275,ACTIVE,211.93,363.39,59.991,1488406504,"274151322000083","219011344069620",33.73,2.00,0,336.04,380.22,9.5,7.2,0.053,878021.7,878021.7,27626,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406519,1680311.00
03/01/2017 17:15,2,0.201,ACTIVE,212.38,366.40,59.996,1488406504,"274151322000076","219011344069620",34.05,2.00,0,337.24,388.04,6.9,4.7,0.035,935454.4,935454.4,27725,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406520,1680312.00
03/01/2017 17:15,2,0.613,ACTIVE,212.38,340.85,59.996,1488406504,"201051344000868","219011344069620",30.14,1.00,0,334.84,367.30,18.8,16.2,0.119,618732.6,618732.6,28322,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406521,1680313.00
03/01/2017 17:15,2,0.268,ACTIVE,211.70,366.10,59.986,1488406504,"274151322000095","219011344069620",34.25,1.50,0,336.04,384.13,9.2,7.0,0.040,926463.1,926463.1,27844,0,0,0,L,1151911521,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406522,1680314.00
03/01/2017 17:15,2,0.582,ACTIVE,212.16,341.15,59.991,1488406504,"201051344000988","219011344069620",20.52,0.50,0,334.24,356.18,12.1,9.8,0.088,576119.0,576119.0,28351,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406523,1680315.00
03/01/2017 17:15,2,0.627,ACTIVE,212.38,339.34,59.996,1488406504,"201051344001025","219011344069620",30.65,-0.50,0,331.83,371.81,19.5,16.9,0.128,622892.1,622892.1,28448,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406523,1680316.00
03/01/2017 17:15,2,0.617,ACTIVE,212.38,341.15,59.996,1488406504,"201051344000458","219011344069620",31.33,3.30,0,334.54,369.70,19.6,17.0,0.133,629265.3,629265.3,27938,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406524,1680317.00
03/01/2017 17:15,2,0.605,ACTIVE,213.06,343.25,59.996,1488406504,"201051344000853","219011344069620",31.41,1.00,0,336.04,369.10,19.2,16.7,0.124,629173.2,629173.2,27781,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406525,1680318.00
03/01/2017 17:15,2,0.596,ACTIVE,213.06,350.47,59.986,1488406504,"201051344000685","219011344069620",32.20,-0.50,0,332.73,371.21,19.5,16.9,0.128,623118.3,623118.3,28121,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406526,1680319.00
03/01/2017 17:15,2,0.584,ACTIVE,212.83,339.65,59.996,1488406504,"201051344000917","219011344069620",20.48,0.50,0,332.43,354.07,12.2,9.8,0.075,620002.6,620002.6,28113,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406527,1680320.00
03/01/2017 17:15,2,0.574,ACTIVE,212.83,345.66,59.981,1488406504,"201051344001145","219011344069620",31.73,-1.00,0,334.54,371.81,18.5,15.9,0.124,627315.7,627315.7,27953,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406528,1680321.00
03/01/2017 17:15,2,0.596,ACTIVE,212.83,339.65,60.007,1488406504,"201051344000651","219011344069620",21.19,-1.50,0,333.63,353.17,12.8,10.4,0.075,617577.7,617577.7,28319,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406529,1680322.00
03/01/2017 17:15,2,0.275,ACTIVE,211.25,356.18,59.991,1488406504,"274151322000088","219011344069620",33.12,2.00,0,335.74,375.11,9.2,7.0,0.044,841049.7,841049.7,27853,0,0,0,L,1151911521,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406530,1680323.00
03/01/2017 17:15,2,0.359,ACTIVE,212.38,425.91,59.996,1488406504,"274151322000068","219011344069620",40.22,4.00,0,333.63,466.79,14.8,12.3,0.075,729999.7,729999.7,28493,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406531,1680324.00
03/01/2017 17:15,2,0.439,ACTIVE,212.38,356.78,60.007,1488406504,"201051344001135","219011344069620",32.98,0.00,0,333.33,383.23,14.7,12.3,0.084,613626.8,613626.8,28346,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406532,1680325.00
03/01/2017 17:15,2,0.600,ACTIVE,211.93,350.77,59.991,1488406504,"201051344000594","219011344069620",32.18,0.50,0,333.33,373.61,19.6,17.0,0.119,631432.5,631432.5,28194,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406533,1680326.00
03/01/2017 17:15,2,0.568,ACTIVE,212.83,353.17,60.007,1488406504,"201051344001203","219011344069620",32.58,0.00,0,333.03,372.11,18.7,16.2,0.119,621488.5,621488.5,28386,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406534,1680327.00
03/01/2017 17:15,2,0.506,ACTIVE,211.70,342.35,59.991,1488406504,"274151322000054","219011344069620",30.38,2.00,0,334.54,357.68,15.6,13.1,0.097,858932.8,858932.8,27751,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406534,1680328.00
03/01/2017 17:15,2,0.588,ACTIVE,212.61,345.06,60.007,1488406504,"201051344000867","219011344069620",31.67,2.50,0,334.84,368.20,18.9,16.3,0.110,617818.0,617818.0,28355,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406535,1680329.00
03/01/2017 17:15,2,0.639,ACTIVE,212.61,345.36,60.007,1488406504,"201051344001093","219011344069620",31.69,0.50,0,331.83,371.21,20.6,17.9,0.119,619240.1,619240.1,28209,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406536,1680330.00
03/01/2017 17:15,2,0.545,ACTIVE,212.38,341.75,60.002,1488406504,"201051344000900","219011344069620",30.85,1.50,0,335.44,369.10,17.1,14.6,0.124,637328.3,637328.3,27693,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406537,1680331.00
03/01/2017 17:15,2,0.613,ACTIVE,212.61,345.06,59.996,1488406504,"201051344000648","219011344069620",31.71,0.50,0,334.54,370.00,19.7,17.1,0.124,627332.2,627332.2,27772,0,0,0,L,1122011218,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406538,1680332.00
03/01/2017 17:15,2,0.598,ACTIVE,212.61,347.46,59.996,1488406504,"201051344000569","219011344069620",31.91,1.50,0,333.93,371.21,19.3,16.7,0.124,638699.1,638699.1,27673,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406539,1680333.00
03/01/2017 17:15,2,0.590,ACTIVE,212.61,341.45,59.996,1488406504,"201051344000983","219011344069620",31.09,2.00,0,335.44,370.30,18.6,16.0,0.128,630237.3,630237.3,27871,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406540,1680334.00
03/01/2017 17:15,2,0.586,ACTIVE,212.61,341.75,59.996,1488406504,"201051344001158","219011344069620",30.77,0.00,0,335.14,369.40,18.3,15.7,0.124,618272.1,618272.1,28228,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406541,1680335.00
03/01/2017 17:15,2,0.600,ACTIVE,213.06,346.86,59.986,1488406504,"201051344000576","219011344069620",31.77,2.00,0,335.44,367.60,19.3,16.7,0.119,630088.3,630088.3,27744,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406542,1680336.00
03/01/2017 17:15,2,0.502,ACTIVE,211.93,342.05,59.986,1488406504,"274151322000087","219011344069620",30.53,3.30,0,334.54,355.88,15.6,13.1,0.093,830717.1,830717.1,28102,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488406543,1680337.00
03/01/2017 17:30,2,0.564,ACTIVE,213.06,342.65,59.965,1488407403,"201051344000645","219011344069620",31.43,2.00,0,333.03,355.28,18.0,15.5,0.110,629526.6,629526.6,27783,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407405,1680338.00
03/01/2017 17:30,2,0.477,ACTIVE,212.16,341.45,59.975,1488407403,"274151322000085","219011344069620",30.42,1.00,0,334.84,346.86,14.7,12.2,0.088,856947.8,856947.8,27812,0,0,0,L,1151911521,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407405,1680339.00
03/01/2017 17:30,2,0.580,ACTIVE,213.06,343.25,59.975,1488407403,"201051344000633","219011344069620",31.33,-0.50,0,333.03,360.08,18.5,15.9,0.119,617326.4,617326.4,28330,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407406,1680340.00
03/01/2017 17:30,2,0.588,ACTIVE,212.61,344.76,59.970,1488407403,"201051344000469","219011344069620",31.63,-1.00,0,332.43,361.29,18.9,16.3,0.119,620093.3,620093.3,28294,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407407,1680341.00
03/01/2017 17:30,2,0.459,ACTIVE,211.93,362.49,59.965,1488407403,"201051344000646","219011344069620",33.58,-1.50,0,332.13,370.90,15.7,13.2,0.088,615045.7,615045.7,28194,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407408,1680342.00
03/01/2017 17:30,2,0.352,ACTIVE,211.70,357.98,59.944,1488407403,"274151322000052","219011344069620",33.40,1.00,0,335.14,367.30,12.0,9.6,0.053,886729.0,886729.0,27574,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407409,1680343.00
03/01/2017 17:30,2,0.549,ACTIVE,212.38,351.67,59.965,1488407403,"201051344000585","219011344069620",32.38,-0.50,0,332.73,360.69,18.1,15.5,0.106,625526.9,625526.9,28352,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407410,1680344.00
03/01/2017 17:30,2,0.580,ACTIVE,212.16,339.95,59.933,1488407403,"201051344001230","219011344069620",30.24,-1.00,0,331.23,361.59,17.8,15.3,0.110,618179.2,618179.2,28057,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407411,1680345.00
03/01/2017 17:30,2,0.561,ACTIVE,212.83,339.65,59.959,1488407403,"201051344000582","219011344069620",20.95,-2.00,0,332.73,345.96,11.9,9.6,0.066,609521.8,609521.8,28263,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407412,1680346.00
03/01/2017 17:30,2,0.588,ACTIVE,211.70,342.95,59.970,1488407403,"201051344000955","219011344069620",31.49,-1.00,0,332.73,367.30,18.8,16.2,0.110,626422.0,626422.0,28157,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407413,1680347.00
03/01/2017 17:30,2,0.314,ACTIVE,211.93,429.82,59.965,1488407403,"274151322000094","219011344069620",40.71,2.50,0,336.64,444.85,13.0,10.7,0.066,729209.6,729209.6,28591,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407414,1680348.00
03/01/2017 17:30,2,0.578,ACTIVE,212.61,352.27,59.970,1488407403,"201051344000579","219011344069620",32.48,0.00,0,333.33,364.59,19.1,16.5,0.110,636423.4,636423.4,28121,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407414,1680349.00
03/01/2017 17:30,2,0.291,ACTIVE,212.16,336.94,59.954,1488407403,"201051344000890","219011344069620",30.22,-1.00,0,333.03,350.77,8.9,6.7,0.022,621418.3,621418.3,28281,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407415,1680350.00
03/01/2017 17:30,2,0.502,ACTIVE,212.38,350.77,59.965,1488407403,"201051344000438","219011344069620",32.36,-1.50,0,332.73,373.61,16.5,14.0,0.080,623173.3,623173.3,28244,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407416,1680351.00
03/01/2017 17:30,2,0.326,ACTIVE,212.61,337.54,59.970,1488407403,"201051344000417","219011344069620",22.32,-2.00,0,330.33,345.06,7.4,5.2,0.013,602294.5,602294.5,28535,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407417,1680352.00
03/01/2017 17:30,2,0.264,ACTIVE,211.93,362.19,59.954,1488407403,"274151322000083","219011344069620",33.64,1.00,0,335.74,367.90,9.0,6.8,0.049,878023.4,878023.4,27627,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407418,1680353.00
03/01/2017 17:30,2,0.191,ACTIVE,212.83,355.88,59.965,1488407403,"274151322000076","219011344069620",33.14,1.00,0,336.94,369.40,6.5,4.3,0.027,935455.4,935455.4,27726,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407419,1680354.00
03/01/2017 17:30,2,0.572,ACTIVE,212.38,340.85,59.959,1488407403,"201051344000868","219011344069620",30.93,-0.50,0,332.43,357.08,18.0,15.4,0.115,618736.5,618736.5,28323,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407420,1680355.00
03/01/2017 17:30,2,0.256,ACTIVE,212.16,365.49,59.965,1488407403,"274151322000095","219011344069620",34.05,0.50,0,335.74,371.81,8.8,6.6,0.044,926464.8,926464.8,27845,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407421,1680356.00
03/01/2017 17:30,2,0.551,ACTIVE,212.38,341.15,59.954,1488407403,"201051344000988","219011344069620",20.54,-0.50,0,332.13,348.96,11.4,9.1,0.071,576121.3,576121.3,28352,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407422,1680357.00
03/01/2017 17:30,2,0.586,ACTIVE,212.16,345.66,59.965,1488407403,"201051344001025","219011344069620",31.79,-1.50,0,330.93,362.49,18.9,16.3,0.115,622896.2,622896.2,28449,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407423,1680358.00
03/01/2017 17:30,2,0.580,ACTIVE,212.38,344.76,59.970,1488407403,"201051344000458","219011344069620",31.73,2.00,0,332.13,361.59,18.7,16.1,0.110,629269.4,629269.4,27939,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407424,1680359.00
03/01/2017 17:30,2,0.580,ACTIVE,213.29,342.35,59.975,1488407403,"201051344000853","219011344069620",31.01,0.00,0,334.84,362.19,18.2,15.7,0.115,629177.2,629177.2,27782,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407425,1680360.00
03/01/2017 17:30,2,0.590,ACTIVE,212.61,342.35,59.975,1488407403,"201051344000685","219011344069620",31.39,-1.50,0,333.63,364.59,18.8,16.3,0.119,623122.3,623122.3,28122,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407426,1680361.00
03/01/2017 17:30,2,0.557,ACTIVE,212.61,339.95,59.981,1488407403,"201051344000917","219011344069620",20.69,-0.50,0,331.53,347.16,11.7,9.4,0.075,620005.0,620005.0,28114,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407427,1680362.00
03/01/2017 17:30,2,0.551,ACTIVE,212.61,345.66,59.991,1488407403,"201051344001145","219011344069620",31.77,-1.50,0,334.54,359.78,17.8,15.2,0.106,627319.5,627319.5,27954,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407427,1680363.00
03/01/2017 17:30,2,0.596,ACTIVE,212.61,339.34,59.949,1488407403,"201051344000651","219011344069620",20.50,-2.50,0,332.43,345.96,12.4,10.0,0.075,617580.1,617580.1,28320,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407428,1680364.00
03/01/2017 17:30,2,0.258,ACTIVE,211.70,356.48,59.970,1488407403,"274151322000088","219011344069620",33.00,1.00,0,336.04,361.59,8.6,6.4,0.040,841051.4,841051.4,27854,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407429,1680365.00
03/01/2017 17:30,2,0.328,ACTIVE,212.61,435.53,59.959,1488407403,"274151322000068","219011344069620",41.51,3.30,0,337.54,451.16,13.7,11.3,0.066,730002.5,730002.5,28494,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407430,1680366.00
03/01/2017 17:30,2,0.428,ACTIVE,211.93,354.67,59.981,1488407403,"201051344001135","219011344069620",32.80,-1.00,0,333.03,371.51,14.2,11.8,0.071,613629.8,613629.8,28347,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407431,1680367.00
03/01/2017 17:30,2,0.582,ACTIVE,212.16,347.46,59.981,1488407403,"201051344000594","219011344069620",31.87,-0.50,0,332.13,365.19,18.8,16.2,0.115,631436.5,631436.5,28195,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407432,1680368.00
03/01/2017 17:30,2,0.582,ACTIVE,212.61,339.95,59.949,1488407403,"201051344001203","219011344069620",30.97,-1.00,0,332.73,362.19,18.3,15.7,0.119,621492.4,621492.4,28387,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407433,1680369.00
03/01/2017 17:30,2,0.477,ACTIVE,211.70,341.75,59.970,1488407403,"274151322000054","219011344069620",30.51,1.50,0,333.93,346.86,14.7,12.3,0.093,858935.9,858935.9,27752,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407434,1680370.00
03/01/2017 17:30,2,0.557,ACTIVE,213.06,344.76,59.975,1488407403,"201051344000867","219011344069620",31.73,1.50,0,333.33,357.08,17.9,15.4,0.106,617821.9,617821.9,28356,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407435,1680371.00
03/01/2017 17:30,2,0.623,ACTIVE,212.38,345.06,59.975,1488407403,"201051344001093","219011344069620",31.69,0.00,0,331.53,361.59,20.0,17.4,0.106,619244.4,619244.4,28210,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407436,1680372.00
03/01/2017 17:30,2,0.512,ACTIVE,212.61,341.45,59.975,1488407403,"201051344000900","219011344069620",31.01,0.50,0,333.03,355.58,16.1,13.6,0.115,637331.7,637331.7,27694,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407437,1680373.00
03/01/2017 17:30,2,0.582,ACTIVE,212.83,344.45,59.975,1488407403,"201051344000648","219011344069620",31.63,0.00,0,333.33,362.79,18.7,16.1,0.115,627336.2,627336.2,27773,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407438,1680374.00
03/01/2017 17:30,2,0.582,ACTIVE,212.61,344.15,59.981,1488407403,"201051344000569","219011344069620",31.61,0.50,0,333.33,361.59,18.6,16.1,0.110,638703.1,638703.1,27674,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407439,1680375.00
03/01/2017 17:30,2,0.545,ACTIVE,212.61,345.96,60.007,1488407403,"201051344000983","219011344069620",31.79,0.50,0,331.53,359.18,17.6,15.1,0.115,630241.1,630241.1,27872,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407439,1680376.00
03/01/2017 17:30,2,0.545,ACTIVE,212.83,344.45,60.002,1488407403,"201051344001158","219011344069620",31.61,-1.00,0,333.03,354.67,17.5,15.0,0.115,618275.8,618275.8,28229,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407440,1680377.00
03/01/2017 17:30,2,0.584,ACTIVE,213.06,343.85,59.970,1488407403,"201051344000576","219011344069620",31.53,1.00,0,332.73,355.88,18.7,16.1,0.106,630092.3,630092.3,27745,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407441,1680378.00
03/01/2017 17:30,2,0.480,ACTIVE,212.16,338.14,59.965,1488407403,"274151322000087","219011344069620",30.20,2.50,0,334.24,347.16,14.7,12.3,0.075,830720.2,830720.2,28103,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488407442,1680379.00
03/01/2017 17:45,2,0.510,ACTIVE,212.61,340.85,59.975,1488408303,"201051344000645","219011344069620",30.77,1.00,0,334.54,355.88,15.9,13.5,0.093,629530.6,629530.6,27784,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408304,1680380.00
03/01/2017 17:45,2,0.414,ACTIVE,211.93,339.04,59.996,1488408303,"274151322000085","219011344069620",30.02,0.50,0,335.14,346.86,12.6,10.3,0.071,856951.0,856951.0,27813,0,0,0,L,1151911521,0,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408305,1680381.00
03/01/2017 17:45,2,0.498,ACTIVE,212.38,351.07,59.981,1488408303,"201051344000633","219011344069620",32.34,-0.50,0,332.73,358.88,16.3,13.8,0.093,617330.5,617330.5,28331,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408306,1680382.00
03/01/2017 17:45,2,0.543,ACTIVE,212.16,340.55,59.996,1488408303,"201051344000469","219011344069620",29.98,-1.50,0,331.23,364.89,16.6,14.1,0.093,620097.5,620097.5,28295,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408307,1680383.00
03/01/2017 17:45,2,0.420,ACTIVE,212.16,351.67,59.975,1488408303,"201051344000646","219011344069620",32.42,-1.50,0,333.03,373.91,13.8,11.4,0.080,615049.1,615049.1,28195,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408308,1680384.00
03/01/2017 17:45,2,0.307,ACTIVE,211.70,358.28,59.965,1488408303,"274151322000052","219011344069620",33.20,0.50,0,334.24,369.10,10.3,8.0,0.044,886731.4,886731.4,27575,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408309,1680385.00
03/01/2017 17:45,2,0.486,ACTIVE,212.61,345.06,59.949,1488408303,"201051344000585","219011344069620",31.73,-1.00,0,332.73,365.80,15.7,13.2,0.093,625530.9,625530.9,28353,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408309,1680386.00
03/01/2017 17:45,2,0.504,ACTIVE,212.38,338.74,59.954,1488408303,"201051344001230","219011344069620",30.63,-1.50,0,330.63,363.09,15.7,13.2,0.093,618183.3,618183.3,28058,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408310,1680387.00
03/01/2017 17:45,2,0.490,ACTIVE,213.06,339.04,59.954,1488408303,"201051344000582","219011344069620",21.29,-2.50,0,332.43,346.26,10.6,8.3,0.057,609524.3,609524.3,28264,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408311,1680388.00
03/01/2017 17:45,2,0.508,ACTIVE,211.93,348.06,59.949,1488408303,"201051344000955","219011344069620",32.07,-1.50,0,331.23,366.10,16.5,14.0,0.088,626426.2,626426.2,28158,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408312,1680389.00
03/01/2017 17:45,2,0.270,ACTIVE,211.70,422.90,59.965,1488408303,"274151322000094","219011344069620",40.12,2.00,0,335.74,444.85,10.9,8.6,0.062,729212.4,729212.4,28592,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408313,1680390.00
03/01/2017 17:45,2,0.531,ACTIVE,212.16,342.35,59.981,1488408303,"201051344000579","219011344069620",31.53,-0.50,0,333.03,367.60,17.0,14.5,0.093,636427.6,636427.6,28122,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408314,1680391.00
03/01/2017 17:45,2,0.260,ACTIVE,212.16,336.34,59.933,1488408303,"201051344000890","219011344069620",30.63,-1.50,0,331.83,356.18,8.1,5.9,0.018,621420.0,621420.0,28282,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408315,1680392.00
03/01/2017 17:45,2,0.441,ACTIVE,212.61,360.99,59.975,1488408303,"201051344000438","219011344069620",33.54,-1.50,0,332.73,376.92,15.0,12.6,0.062,623177.0,623177.0,28245,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408316,1680393.00
03/01/2017 17:45,2,0.309,ACTIVE,212.61,337.24,59.975,1488408303,"201051344000417","219011344069620",22.01,-2.50,0,324.02,348.96,6.9,4.7,0.013,602295.8,602295.8,28536,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408317,1680394.00
03/01/2017 17:45,2,0.227,ACTIVE,211.93,357.38,59.954,1488408303,"274151322000083","219011344069620",33.30,1.00,0,335.44,370.00,7.7,5.5,0.035,878025.2,878025.2,27628,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408318,1680395.00
03/01/2017 17:45,2,0.168,ACTIVE,212.61,339.65,59.970,1488408303,"274151322000076","219011344069620",30.91,0.50,0,337.24,375.41,5.3,3.2,0.018,935456.6,935456.6,27727,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408319,1680396.00
03/01/2017 17:45,2,0.480,ACTIVE,212.16,345.36,59.959,1488408303,"201051344000868","219011344069620",31.83,-0.50,0,332.43,362.19,15.4,13.0,0.088,618740.5,618740.5,28324,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408320,1680397.00
03/01/2017 17:45,2,0.217,ACTIVE,211.93,361.59,59.965,1488408303,"274151322000095","219011344069620",33.73,0.00,0,334.84,374.21,7.4,5.2,0.031,926466.5,926466.5,27846,0,0,0,L,1151911521,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408320,1680398.00
03/01/2017 17:45,2,0.477,ACTIVE,211.93,340.25,59.970,1488408303,"201051344000988","219011344069620",20.48,-1.00,0,331.83,348.66,9.9,7.6,0.062,576123.6,576123.6,28353,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408321,1680399.00
03/01/2017 17:45,2,0.525,ACTIVE,212.61,338.14,59.970,1488408303,"201051344001025","219011344069620",30.67,-1.50,0,331.53,365.49,16.4,13.9,0.097,622900.4,622900.4,28450,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408322,1680400.00
03/01/2017 17:45,2,0.521,ACTIVE,212.16,339.65,59.959,1488408303,"201051344000458","219011344069620",31.09,1.50,0,332.73,363.09,16.4,13.9,0.097,629273.5,629273.5,27940,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408323,1680401.00
03/01/2017 17:45,2,0.516,ACTIVE,212.83,341.75,59.975,1488408303,"201051344000853","219011344069620",30.47,-0.50,0,334.54,364.59,15.9,13.5,0.093,629181.2,629181.2,27783,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408324,1680402.00
03/01/2017 17:45,2,0.508,ACTIVE,212.83,347.16,59.954,1488408303,"201051344000685","219011344069620",31.99,-1.50,0,332.43,369.10,16.4,13.9,0.088,623126.5,623126.5,28123,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408325,1680403.00
03/01/2017 17:45,2,0.480,ACTIVE,212.83,338.74,59.970,1488408303,"201051344000917","219011344069620",21.49,-0.50,0,331.53,346.86,10.4,8.2,0.057,620007.4,620007.4,28115,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408326,1680404.00
03/01/2017 17:45,2,0.494,ACTIVE,212.61,339.95,59.970,1488408303,"201051344001145","219011344069620",30.36,-2.00,0,333.93,362.19,15.2,12.8,0.093,627323.5,627323.5,27955,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408327,1680405.00
03/01/2017 17:45,2,0.516,ACTIVE,212.61,338.44,59.959,1488408303,"201051344000651","219011344069620",20.89,-3.00,0,332.43,345.66,10.9,8.6,0.057,617582.7,617582.7,28321,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408328,1680406.00
03/01/2017 17:45,2,0.221,ACTIVE,211.70,350.47,59.975,1488408303,"274151322000088","219011344069620",32.50,1.00,0,335.44,364.29,7.3,5.1,0.035,841053.0,841053.0,27855,0,0,0,L,1151911521,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408329,1680407.00
03/01/2017 17:45,2,0.285,ACTIVE,212.61,427.71,59.959,1488408303,"274151322000068","219011344069620",40.59,3.30,0,336.64,456.87,11.7,9.4,0.057,730005.5,730005.5,28495,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408329,1680408.00
03/01/2017 17:45,2,0.361,ACTIVE,212.16,361.59,59.970,1488408303,"201051344001135","219011344069620",33.66,-1.50,0,332.73,374.21,12.3,10.0,0.066,613632.8,613632.8,28348,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408330,1680409.00
03/01/2017 17:45,2,0.523,ACTIVE,211.70,339.34,59.965,1488408303,"201051344000594","219011344069620",31.03,-0.50,0,332.13,367.60,16.5,14.0,0.097,631440.7,631440.7,28196,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408331,1680410.00
03/01/2017 17:45,2,0.510,ACTIVE,212.61,338.74,59.922,1488408303,"201051344001203","219011344069620",30.75,-1.50,0,332.43,367.60,15.9,13.5,0.093,621496.5,621496.5,28388,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408332,1680411.00
03/01/2017 17:45,2,0.402,ACTIVE,211.93,340.55,59.970,1488408303,"274151322000054","219011344069620",30.34,1.00,0,334.24,347.46,12.3,10.0,0.071,858939.1,858939.1,27753,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408333,1680412.00
03/01/2017 17:45,2,0.488,ACTIVE,212.38,341.15,59.965,1488408303,"201051344000867","219011344069620",31.35,1.00,0,332.73,360.69,15.5,13.0,0.093,617825.8,617825.8,28357,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408334,1680413.00
03/01/2017 17:45,2,0.568,ACTIVE,212.61,339.65,59.933,1488408303,"201051344001093","219011344069620",30.08,-0.50,0,331.53,366.10,17.3,14.8,0.084,619248.9,619248.9,28211,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408335,1680414.00
03/01/2017 17:45,2,0.428,ACTIVE,212.16,339.95,60.002,1488408303,"201051344000900","219011344069620",30.95,0.00,0,333.33,358.88,13.4,11.0,0.093,637335.2,637335.2,27695,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408336,1680415.00
03/01/2017 17:45,2,0.512,ACTIVE,212.38,342.05,59.970,1488408303,"201051344000648","219011344069620",31.47,-1.00,0,332.43,364.89,16.4,13.9,0.093,627340.4,627340.4,27774,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408337,1680416.00
