ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 17:45,2,0.520,ACTIVE,212.16,339.95,59.954,1488408303,"201051344000569","219011344069620",30.69,0.00,0,332.73,364.59,16.2,13.7,0.093,638707.2,638707.2,27675,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408338,1680417.00
03/01/2017 17:45,2,0.480,ACTIVE,212.16,340.85,59.954,1488408303,"201051344000983","219011344069620",31.23,0.00,0,333.03,360.99,15.2,12.7,0.102,630245.0,630245.0,27873,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408339,1680418.00
03/01/2017 17:45,2,0.498,ACTIVE,212.61,340.25,59.965,1488408303,"201051344001158","219011344069620",28.96,-1.50,0,334.24,359.78,14.6,12.2,0.093,618279.7,618279.7,28230,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408339,1680419.00
03/01/2017 17:45,2,0.533,ACTIVE,212.83,341.45,59.965,1488408303,"201051344000576","219011344069620",29.50,0.50,0,332.73,360.38,15.9,13.5,0.093,630096.4,630096.4,27746,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408340,1680420.00
03/01/2017 17:45,2,0.408,ACTIVE,211.93,337.84,59.959,1488408303,"274151322000087","219011344069620",29.84,2.00,0,334.54,346.86,12.4,10.0,0.053,830723.4,830723.4,28104,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488408341,1680421.00
03/01/2017 18:00,2,0.393,ACTIVE,212.83,339.65,59.996,1488409204,"201051344000645","219011344069620",30.47,0.50,0,333.63,350.77,12.1,9.8,0.057,629533.5,629533.5,27785,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409205,1680422.00
03/01/2017 18:00,2,0.303,ACTIVE,211.48,338.44,60.002,1488409204,"274151322000085","219011344069620",29.34,0.00,0,334.84,345.06,9.0,6.7,0.044,856953.1,856953.1,27814,0,0,0,L,1151911521,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409206,1680423.00
03/01/2017 18:00,2,0.391,ACTIVE,212.61,342.35,59.996,1488409204,"201051344000633","219011344069620",31.49,-1.00,0,334.24,359.18,12.5,10.1,0.057,617333.5,617333.5,28332,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409207,1680424.00
03/01/2017 18:00,2,0.420,ACTIVE,212.16,339.34,59.965,1488409204,"201051344000469","219011344069620",30.36,-1.50,0,331.53,351.37,13.0,10.6,0.062,620100.5,620100.5,28296,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409208,1680425.00
03/01/2017 18:00,2,0.320,ACTIVE,212.16,352.57,59.986,1488409204,"201051344000646","219011344069620",32.60,-2.00,0,333.03,365.80,10.6,8.3,0.040,615051.5,615051.5,28196,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409208,1680426.00
03/01/2017 18:00,2,0.230,ACTIVE,211.25,347.16,59.954,1488409204,"274151322000052","219011344069620",32.10,0.00,0,335.14,363.09,7.5,5.4,0.035,886733.1,886733.1,27576,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409209,1680427.00
03/01/2017 18:00,2,0.385,ACTIVE,212.61,339.04,60.002,1488409204,"201051344000585","219011344069620",30.91,-1.00,0,332.73,359.48,12.1,9.8,0.057,625533.8,625533.8,28354,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409210,1680428.00
03/01/2017 18:00,2,0.355,ACTIVE,212.38,345.06,59.996,1488409204,"201051344001230","219011344069620",31.87,-1.50,0,330.93,353.17,11.6,9.3,0.053,618186.0,618186.0,28059,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409211,1680429.00
03/01/2017 18:00,2,0.412,ACTIVE,212.83,337.84,59.991,1488409204,"201051344000582","219011344069620",20.40,-2.50,0,333.03,344.76,8.5,6.3,0.035,609526.1,609526.1,28265,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409212,1680430.00
03/01/2017 18:00,2,0.414,ACTIVE,211.93,338.14,59.991,1488409204,"201051344000955","219011344069620",30.69,-1.50,0,331.83,359.18,12.9,10.5,0.062,626429.2,626429.2,28159,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409213,1680431.00
03/01/2017 18:00,2,0.197,ACTIVE,211.48,395.25,59.991,1488409204,"274151322000094","219011344069620",37.23,1.50,0,335.74,436.73,7.4,5.2,0.035,729214.1,729214.1,28593,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409214,1680432.00
03/01/2017 18:00,2,0.381,ACTIVE,212.16,352.87,60.002,1488409204,"201051344000579","219011344069620",32.72,-0.50,0,333.93,360.08,12.7,10.3,0.053,636430.7,636430.7,28123,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409215,1680433.00
03/01/2017 18:00,2,0.232,ACTIVE,212.16,336.04,59.996,1488409204,"201051344000890","219011344069620",28.82,-1.50,0,330.93,342.05,6.8,4.6,0.004,621421.3,621421.3,28283,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409216,1680434.00
03/01/2017 18:00,2,0.365,ACTIVE,212.38,338.74,60.018,1488409204,"201051344000438","219011344069620",31.19,-2.00,0,332.43,367.30,11.6,9.3,0.044,623179.7,623179.7,28246,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409217,1680435.00
03/01/2017 18:00,2,0.275,ALERT,212.38,329.73,59.996,1488409204,"201051344000417","219011344069620",20.10,-2.50,0,297.57,355.58,5.6,3.5,0.000,602296.9,602296.9,28537,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409218,1680436.00
03/01/2017 18:00,2,0.170,ACTIVE,211.48,336.64,60.007,1488409204,"274151322000083","219011344069620",30.95,0.50,0,335.14,363.69,5.4,3.3,0.018,878026.2,878026.2,27629,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409219,1680437.00
03/01/2017 18:00,2,0.125,ACTIVE,212.16,337.84,59.970,1488409204,"274151322000076","219011344069620",30.14,0.00,0,335.44,342.65,3.8,1.8,0.009,935457.1,935457.1,27728,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409220,1680438.00
03/01/2017 18:00,2,0.350,ACTIVE,212.16,349.56,60.007,1488409204,"201051344000868","219011344069620",32.30,-1.00,0,333.63,356.48,11.5,9.2,0.049,618743.3,618743.3,28325,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409221,1680439.00
03/01/2017 18:00,2,0.164,ACTIVE,211.48,336.94,59.996,1488409204,"274151322000095","219011344069620",30.75,-0.50,0,334.54,366.70,5.1,3.0,0.018,926467.5,926467.5,27847,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409222,1680440.00
03/01/2017 18:00,2,0.371,ACTIVE,211.93,339.34,60.002,1488409204,"201051344000988","219011344069620",20.48,-1.00,0,331.23,346.86,7.7,5.5,0.031,576125.2,576125.2,28354,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409223,1680441.00
03/01/2017 18:00,2,0.385,ACTIVE,212.16,343.25,60.007,1488409204,"201051344001025","219011344069620",31.71,-2.00,0,330.93,358.58,12.4,10.1,0.062,622903.3,622903.3,28451,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409224,1680442.00
03/01/2017 18:00,2,0.410,ACTIVE,211.93,338.44,59.965,1488409204,"201051344000458","219011344069620",30.40,1.00,0,333.33,353.47,12.7,10.3,0.062,629276.5,629276.5,27941,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409225,1680443.00
03/01/2017 18:00,2,0.377,ACTIVE,212.61,342.05,60.007,1488409204,"201051344000853","219011344069620",31.59,-1.00,0,333.93,357.38,12.1,9.7,0.053,629184.0,629184.0,27784,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409226,1680444.00
03/01/2017 18:00,2,0.408,ACTIVE,212.61,339.34,60.007,1488409204,"201051344000685","219011344069620",30.51,-2.00,0,334.54,357.08,12.6,10.2,0.066,623129.5,623129.5,28124,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409227,1680445.00
03/01/2017 18:00,2,0.412,ACTIVE,212.38,337.84,59.991,1488409204,"201051344000917","219011344069620",19.66,-1.00,0,330.93,346.26,8.2,6.0,0.040,620009.1,620009.1,28116,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409228,1680446.00
03/01/2017 18:00,2,0.369,ACTIVE,212.61,338.44,60.002,1488409204,"201051344001145","219011344069620",30.85,-2.00,0,332.73,357.68,11.6,9.3,0.062,627326.2,627326.2,27956,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409229,1680447.00
03/01/2017 18:00,2,0.439,ACTIVE,212.38,337.54,60.007,1488409204,"201051344000651","219011344069620",20.02,-3.00,0,332.43,345.06,8.9,6.7,0.035,617584.6,617584.6,28322,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409229,1680448.00
03/01/2017 18:00,2,0.160,ACTIVE,211.25,337.84,59.996,1488409204,"274151322000088","219011344069620",31.01,0.50,0,334.24,357.68,5.1,3.0,0.022,841054.0,841054.0,27856,0,0,0,L,1151911521,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409230,1680449.00
03/01/2017 18:00,2,0.211,ACTIVE,212.16,402.77,59.991,1488409204,"274151322000068","219011344069620",38.01,3.00,0,336.94,439.43,8.2,6.0,0.035,730007.4,730007.4,28496,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409231,1680450.00
03/01/2017 18:00,2,0.297,ACTIVE,211.93,350.77,59.996,1488409204,"201051344001135","219011344069620",32.56,-1.00,0,332.43,369.10,9.8,7.6,0.040,613635.0,613635.0,28349,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409232,1680451.00
03/01/2017 18:00,2,0.406,ACTIVE,211.70,339.34,59.996,1488409204,"201051344000594","219011344069620",30.38,-1.00,0,331.83,358.58,12.5,10.2,0.062,631443.7,631443.7,28197,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409233,1680452.00
03/01/2017 18:00,2,0.350,ACTIVE,212.38,349.26,60.007,1488409204,"201051344001203","219011344069620",32.40,-1.50,0,331.23,357.38,11.5,9.2,0.057,621499.3,621499.3,28389,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409234,1680453.00
03/01/2017 18:00,2,0.291,ACTIVE,211.48,339.04,59.996,1488409204,"274151322000054","219011344069620",29.82,0.50,0,333.93,344.76,8.8,6.6,0.044,858941.1,858941.1,27754,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409235,1680454.00
03/01/2017 18:00,2,0.383,ACTIVE,212.38,338.14,60.002,1488409204,"201051344000867","219011344069620",30.59,0.00,0,333.33,357.08,11.8,9.5,0.057,617828.6,617828.6,28358,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409236,1680455.00
03/01/2017 18:00,2,0.443,ACTIVE,212.16,338.14,59.996,1488409204,"201051344001093","219011344069620",30.40,-0.50,0,331.83,356.18,13.7,11.3,0.057,619252.1,619252.1,28212,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409237,1680456.00
03/01/2017 18:00,2,0.289,ACTIVE,211.93,345.96,60.002,1488409204,"201051344000900","219011344069620",31.97,-0.50,0,331.83,355.28,9.4,7.1,0.057,637337.5,637337.5,27696,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409238,1680457.00
03/01/2017 18:00,2,0.414,ACTIVE,212.16,338.74,60.002,1488409204,"201051344000648","219011344069620",29.72,-1.00,0,333.93,358.28,12.5,10.2,0.057,627343.3,627343.3,27775,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409239,1680458.00
03/01/2017 18:00,2,0.395,ACTIVE,212.16,339.65,60.018,1488409204,"201051344000569","219011344069620",31.23,-0.50,0,333.03,359.18,12.5,10.1,0.057,638710.2,638710.2,27676,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409240,1680459.00
03/01/2017 18:00,2,0.369,ACTIVE,212.16,338.14,60.002,1488409204,"201051344000983","219011344069620",30.89,0.00,0,331.83,354.97,11.6,9.2,0.062,630247.7,630247.7,27874,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409240,1680460.00
03/01/2017 18:00,2,0.369,ACTIVE,212.38,339.04,60.002,1488409204,"201051344001158","219011344069620",30.83,-2.00,0,332.73,352.27,11.6,9.2,0.062,618282.4,618282.4,28231,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409241,1680461.00
03/01/2017 18:00,2,0.402,ACTIVE,212.61,340.55,60.002,1488409204,"201051344000576","219011344069620",30.51,0.00,0,333.03,353.17,12.4,10.1,0.057,630099.3,630099.3,27747,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409242,1680462.00
03/01/2017 18:00,2,0.299,ACTIVE,211.70,337.24,59.970,1488409204,"274151322000087","219011344069620",29.30,2.00,0,334.24,344.76,8.9,6.7,0.035,830725.4,830725.4,28105,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488409243,1680463.00
03/01/2017 18:15,2,0.258,ACTIVE,212.38,337.54,60.018,1488410104,"201051344000645","219011344069620",30.71,0.00,0,333.33,346.56,8.1,5.8,0.022,629535.5,629535.5,27786,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410105,1680464.00
03/01/2017 18:15,2,0.188,ACTIVE,211.48,336.04,59.996,1488410104,"274151322000085","219011344069620",27.87,0.00,0,335.44,342.95,5.3,3.2,0.009,856954.3,856954.3,27815,0,0,0,L,1151911521,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410106,1680465.00
03/01/2017 18:15,2,0.289,ACTIVE,212.38,339.34,59.996,1488410104,"201051344000633","219011344069620",29.92,-1.00,0,334.84,348.36,8.8,6.6,0.022,617335.6,617335.6,28333,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410107,1680466.00
03/01/2017 18:15,2,0.295,ACTIVE,211.93,337.54,59.996,1488410104,"201051344000469","219011344069620",30.91,-2.00,0,331.83,345.66,9.2,6.9,0.022,620102.7,620102.7,28297,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410107,1680467.00
03/01/2017 18:15,2,0.242,ACTIVE,211.93,336.64,59.975,1488410104,"201051344000646","219011344069620",30.12,-2.00,0,331.83,356.78,7.5,5.3,0.018,615053.2,615053.2,28197,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410108,1680468.00
03/01/2017 18:15,2,0.154,ACTIVE,211.48,336.64,59.991,1488410104,"274151322000052","219011344069620",29.86,-0.50,0,334.54,350.77,4.7,2.6,0.000,886734.1,886734.1,27577,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410109,1680469.00
03/01/2017 18:15,2,0.264,ACTIVE,212.16,336.64,59.996,1488410104,"201051344000585","219011344069620",30.77,-1.50,0,331.83,358.88,8.2,6.0,0.027,625535.7,625535.7,28355,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410110,1680470.00
03/01/2017 18:15,2,0.273,ACTIVE,212.16,336.04,60.018,1488410104,"201051344001230","219011344069620",29.20,-2.00,0,333.03,351.37,8.1,5.9,0.022,618187.9,618187.9,28060,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410111,1680471.00
03/01/2017 18:15,2,0.287,ACTIVE,212.61,336.64,59.996,1488410104,"201051344000582","219011344069620",20.10,-3.00,0,332.73,342.65,5.8,3.7,0.013,609527.4,609527.4,28266,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410112,1680472.00
03/01/2017 18:15,2,0.322,ACTIVE,211.70,338.74,59.996,1488410104,"201051344000955","219011344069620",19.20,-2.00,0,331.53,354.07,6.4,4.2,0.018,626431.5,626431.5,28160,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410113,1680473.00
03/01/2017 18:15,2,0.111,ACTIVE,211.48,338.44,59.991,1488410104,"274151322000094","219011344069620",30.24,0.00,0,335.74,398.86,3.4,1.4,0.013,729214.9,729214.9,28594,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410114,1680474.00
03/01/2017 18:15,2,0.301,ACTIVE,212.16,336.64,59.996,1488410104,"201051344000579","219011344069620",30.73,-1.00,0,333.63,357.08,9.4,7.2,0.027,636432.9,636432.9,28124,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410115,1680475.00
03/01/2017 18:15,2,0.266,ACTIVE,212.16,337.84,60.023,1488410104,"201051344000438","219011344069620",31.21,-2.50,0,333.03,360.99,8.5,6.3,0.018,623181.7,623181.7,28247,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410116,1680476.00
03/01/2017 18:15,2,0.225,ALERT,212.16,299.67,59.991,1488410104,"201051344000417","219011344069620",20.85,-3.00,0,298.47,343.55,4.8,2.7,0.000,602297.7,602297.7,28539,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,10,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410118,1680477.00
03/01/2017 18:15,2,0.105,ACTIVE,211.70,338.44,59.986,1488410104,"274151322000083","219011344069620",29.30,0.00,0,334.54,342.35,3.1,1.1,0.004,878026.8,878026.8,27630,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410119,1680478.00
03/01/2017 18:15,2,0.084,ALERT,211.93,300.57,59.986,1488410104,"274151322000076","219011344069620",24.57,-0.50,0,298.47,342.05,2.1,0.1,0.000,935457.4,935457.4,27729,0,0,0,L,1151911521,0,121.78,122.23,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410121,1680479.00
03/01/2017 18:15,2,0.264,ACTIVE,212.16,337.84,60.018,1488410104,"201051344000868","219011344069620",30.30,-1.50,0,333.93,354.07,8.2,5.9,0.022,618745.2,618745.2,28326,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410122,1680480.00
03/01/2017 18:15,2,0.098,ACTIVE,211.93,337.54,59.981,1488410104,"274151322000095","219011344069620",29.42,-1.00,0,334.54,341.45,2.9,0.9,0.009,926468.0,926468.0,27848,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410123,1680481.00
03/01/2017 18:15,2,0.250,ACTIVE,211.93,338.44,60.007,1488410104,"201051344000988","219011344069620",19.70,-1.50,0,331.83,344.76,5.0,2.9,0.018,576126.3,576126.3,28355,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410124,1680482.00
03/01/2017 18:15,2,0.268,ACTIVE,211.93,336.64,59.965,1488410104,"201051344001025","219011344069620",31.13,-2.00,0,332.13,351.67,8.5,6.3,0.022,622905.4,622905.4,28452,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410125,1680483.00
03/01/2017 18:15,2,0.289,ACTIVE,212.16,336.94,59.975,1488410104,"201051344000458","219011344069620",29.94,0.50,0,331.83,354.97,8.8,6.6,0.027,629278.6,629278.6,27942,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410126,1680484.00
03/01/2017 18:15,2,0.287,ACTIVE,212.61,339.04,59.991,1488410104,"201051344000853","219011344069620",28.11,-1.50,0,335.74,351.07,8.2,6.0,0.022,629186.1,629186.1,27785,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410127,1680485.00
03/01/2017 18:15,2,0.281,ACTIVE,212.38,337.84,59.981,1488410104,"201051344000685","219011344069620",30.59,-2.00,0,332.13,358.28,8.8,6.5,0.027,623131.6,623131.6,28125,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410127,1680486.00
03/01/2017 18:15,2,0.268,ACTIVE,212.38,337.54,59.975,1488410104,"201051344000917","219011344069620",19.70,-1.00,0,330.63,342.95,5.4,3.3,0.004,620010.3,620010.3,28117,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410128,1680487.00
03/01/2017 18:15,2,0.250,ACTIVE,212.38,337.24,59.949,1488410104,"201051344001145","219011344069620",29.66,-2.50,0,331.53,345.96,7.6,5.4,0.027,627328.1,627328.1,27957,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410129,1680488.00
03/01/2017 18:15,2,0.303,ACTIVE,212.16,337.24,59.975,1488410104,"201051344000651","219011344069620",19.72,-3.00,0,331.53,342.95,6.1,3.9,0.013,617586.0,617586.0,28323,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410130,1680489.00
03/01/2017 18:15,2,0.094,ACTIVE,211.48,337.24,59.981,1488410104,"274151322000088","219011344069620",29.60,0.00,0,334.24,341.75,2.8,0.8,0.004,841054.5,841054.5,27857,0,0,0,L,1151911521,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410131,1680490.00
03/01/2017 18:15,2,0.127,ACTIVE,212.16,338.44,59.970,1488410104,"274151322000068","219011344069620",30.45,1.50,0,336.04,407.57,3.9,1.9,0.009,730008.3,730008.3,28497,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410132,1680491.00
03/01/2017 18:15,2,0.207,ACTIVE,211.93,335.44,59.975,1488410104,"201051344001135","219011344069620",30.14,-1.50,0,332.13,358.28,6.3,4.2,0.013,613636.5,613636.5,28350,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410133,1680492.00
03/01/2017 18:15,2,0.279,ACTIVE,211.70,337.24,59.959,1488410104,"201051344000594","219011344069620",30.59,-1.00,0,330.93,357.08,8.7,6.5,0.027,631445.7,631445.7,28198,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410134,1680493.00
03/01/2017 18:15,2,0.268,ACTIVE,212.16,336.04,59.975,1488410104,"201051344001203","219011344069620",29.86,-2.00,0,333.93,354.97,8.1,5.9,0.027,621501.2,621501.2,28390,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410135,1680494.00
03/01/2017 18:15,2,0.168,ACTIVE,211.70,336.64,59.981,1488410104,"274151322000054","219011344069620",29.20,0.00,0,334.54,342.95,5.0,2.9,0.009,858942.4,858942.4,27755,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410136,1680495.00
03/01/2017 18:15,2,0.264,ACTIVE,212.38,336.94,59.975,1488410104,"201051344000867","219011344069620",29.90,0.00,0,332.43,345.06,8.0,5.8,0.018,617830.6,617830.6,28359,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410137,1680496.00
03/01/2017 18:15,2,0.322,ACTIVE,211.93,337.54,59.975,1488410104,"201051344001093","219011344069620",30.14,-1.00,0,330.93,357.38,9.9,7.6,0.022,619254.5,619254.5,28213,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410137,1680497.00
03/01/2017 18:15,2,0.195,ACTIVE,211.93,338.14,60.002,1488410104,"201051344000900","219011344069620",29.40,-1.00,0,333.93,350.77,5.9,3.7,0.022,637338.9,637338.9,27697,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410138,1680498.00
03/01/2017 18:15,2,0.283,ACTIVE,212.16,337.24,59.970,1488410104,"201051344000648","219011344069620",30.55,-1.50,0,333.33,353.47,8.8,6.6,0.022,627345.5,627345.5,27776,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410139,1680499.00
03/01/2017 18:15,2,0.271,ACTIVE,212.16,337.84,59.970,1488410104,"201051344000569","219011344069620",31.01,-0.50,0,332.73,357.08,8.5,6.3,0.022,638712.2,638712.2,27677,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410140,1680500.00
03/01/2017 18:15,2,0.252,ACTIVE,212.16,337.54,59.975,1488410104,"201051344000983","219011344069620",30.30,-0.50,0,331.23,348.66,7.7,5.5,0.027,630249.6,630249.6,27875,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410141,1680501.00
03/01/2017 18:15,2,0.258,ACTIVE,212.16,337.24,59.970,1488410104,"201051344001158","219011344069620",29.44,-2.00,0,331.23,345.66,7.7,5.5,0.018,618284.3,618284.3,28232,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410142,1680502.00
03/01/2017 18:15,2,0.293,ACTIVE,212.38,338.74,59.981,1488410104,"201051344000576","219011344069620",29.58,-0.50,0,333.33,349.86,8.8,6.6,0.022,630101.5,630101.5,27748,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410143,1680503.00
03/01/2017 18:15,2,0.184,ACTIVE,211.70,338.44,59.944,1488410104,"274151322000087","219011344069620",27.79,1.50,0,334.54,342.95,5.2,3.1,0.013,830726.7,830726.7,28106,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410144,1680504.00
03/01/2017 18:15,2,0.195,ALERT,211.70,301.17,59.970,1488410104,"201051344000890","219011344069620",23.85,-2.00,0,298.77,335.74,4.7,2.6,0.000,621422.3,621422.3,28285,0,0,0,L,1122011218,1,121.55,120.88,0002,-2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488410146,1680505.00
03/01/2017 18:30,2,0.193,ACTIVE,212.83,320.11,59.981,1488411003,"201051344000645","219011344069620",23.72,-0.50,0,318.61,342.95,4.7,2.6,0.000,629536.5,629536.5,27787,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411004,1680506.00
03/01/2017 18:30,2,0.086,ACTIVE,212.16,315.90,59.991,1488411003,"274151322000085","219011344069620",25.76,-0.50,0,314.70,341.45,2.2,0.2,0.000,856954.7,856954.7,27816,0,0,0,L,1151911521,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411005,1680507.00
03/01/2017 18:30,2,0.199,ACTIVE,212.83,313.80,59.965,1488411003,"201051344000633","219011344069620",24.31,-1.50,0,310.19,344.76,4.9,2.8,0.000,617336.7,617336.7,28334,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411006,1680508.00
03/01/2017 18:30,2,0.209,ACTIVE,212.38,333.03,59.959,1488411003,"201051344000469","219011344069620",26.70,-2.50,0,330.33,343.25,5.7,3.6,0.000,620104.0,620104.0,28298,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411007,1680509.00
03/01/2017 18:30,2,0.154,ALERT,211.70,299.37,59.970,1488411003,"201051344000646","219011344069620",22.40,-3.00,0,297.87,340.55,3.5,1.5,0.000,615054.1,615054.1,28198,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411009,1680510.00
03/01/2017 18:30,2,0.096,ALERT,211.48,300.87,59.965,1488411003,"274151322000052","219011344069620",22.01,-1.50,0,298.47,340.25,2.1,0.1,0.000,886734.4,886734.4,27578,0,0,0,L,1151911521,0,120.88,122.23,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411011,1680511.00
03/01/2017 18:30,2,0.164,ACTIVE,212.16,316.20,59.970,1488411003,"201051344000585","219011344069620",24.71,-2.00,0,312.89,341.45,4.2,2.1,0.000,625536.7,625536.7,28356,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411012,1680512.00
03/01/2017 18:30,2,0.174,ALERT,211.93,318.00,59.996,1488411003,"201051344001230","219011344069620",23.97,-2.50,0,298.77,340.25,4.3,2.2,0.000,618188.9,618188.9,28061,0,0,0,L,1122011218,0,121.55,121.10,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411013,1680513.00
03/01/2017 18:30,2,0.164,ALERT,212.38,300.57,59.959,1488411003,"201051344000582","219011344069620",20.50,-3.50,0,299.07,347.46,3.4,1.4,0.000,609527.9,609527.9,28267,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411015,1680514.00
03/01/2017 18:30,2,0.203,ALERT,211.70,307.78,59.965,1488411003,"201051344000955","219011344069620",23.70,-2.50,0,298.77,339.65,4.9,2.8,0.000,626432.7,626432.7,28161,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411017,1680515.00
03/01/2017 18:30,2,0.000,ALERT,211.70,299.37,59.959,1488411003,"274151322000094","219011344069620",43.54,-1.00,0,297.57,425.01,0.0,0.0,0.000,729214.9,729214.9,28595,0,0,0,L,1151911521,0,121.10,122.46,0002,-3,0,0,0,0,0,0,83,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411019,1680516.00
03/01/2017 18:30,2,0.207,ACTIVE,212.16,329.13,59.970,1488411003,"201051344000579","219011344069620",26.06,-1.50,0,328.22,343.85,5.5,3.4,0.000,636434.2,636434.2,28125,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411020,1680517.00
03/01/2017 18:30,2,0.158,ACTIVE,211.70,299.97,59.975,1488411003,"201051344000890","219011344069620",13.54,-2.50,0,298.17,302.98,2.2,0.2,0.000,621422.7,621422.7,28287,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411021,1680518.00
03/01/2017 18:30,2,0.191,ALERT,212.16,299.67,59.965,1488411003,"201051344000438","219011344069620",22.05,-3.00,0,298.47,344.76,4.3,2.2,0.000,623182.7,623182.7,28248,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411023,1680519.00
03/01/2017 18:30,2,0.148,ALERT,212.16,299.07,59.970,1488411003,"201051344000417","219011344069620",21.15,-3.50,0,297.26,301.47,3.2,1.1,0.000,602298.1,602298.1,28541,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488411025,1680520.00
03/01/2017 18:30,2,0.059,ALERT,212.16,300.57,59.965,1488411003,"274151322000083","219011344069620",18.69,-1.50,0,298.17,340.25,1.1,0.0,0.000,878026.8,878026.8,27631,0,0,0,L,1151911521,0,121.33,122.23,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411027,1680521.00
03/01/2017 18:30,2,0.053,ACTIVE_NO_POWER,212.38,299.37,59.970,1488411003,"274151322000076","219011344069620",13.34,-2.00,0,297.87,302.37,0.7,0.0,0.000,935457.4,935457.4,27731,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411027,1680522.00
03/01/2017 18:30,2,0.168,ACTIVE,211.93,323.41,59.959,1488411003,"201051344000868","219011344069620",25.03,-2.00,0,321.61,342.35,4.3,2.2,0.000,618746.2,618746.2,28327,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411028,1680523.00
03/01/2017 18:30,2,0.049,ALERT,211.93,301.47,59.965,1488411003,"274151322000095","219011344069620",19.34,-2.50,0,298.77,358.88,1.0,0.0,0.000,926468.0,926468.0,27849,0,0,0,L,1151911521,0,122.01,121.78,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411030,1680524.00
03/01/2017 18:30,2,0.162,ALERT,211.70,300.87,59.970,1488411003,"201051344000988","219011344069620",19.36,-2.00,0,296.96,349.86,3.2,1.1,0.000,576126.8,576126.8,28356,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411032,1680525.00
03/01/2017 18:30,2,0.172,ACTIVE,211.93,321.91,59.986,1488411003,"201051344001025","219011344069620",26.22,-2.50,0,320.71,342.05,4.6,2.5,0.000,622906.5,622906.5,28453,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411033,1680526.00
03/01/2017 18:30,2,0.189,ACTIVE,211.93,317.10,59.938,1488411003,"201051344000458","219011344069620",25.21,0.50,0,316.20,342.65,4.9,2.8,0.000,629279.8,629279.8,27943,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411034,1680527.00
03/01/2017 18:30,2,0.170,ALERT,212.61,309.29,59.986,1488411003,"201051344000853","219011344069620",23.52,-2.00,0,300.27,343.85,4.0,2.0,0.000,629187.1,629187.1,27786,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411036,1680528.00
03/01/2017 18:30,2,0.180,ALERT,212.16,306.28,59.954,1488411003,"201051344000685","219011344069620",24.11,-2.50,0,298.17,342.65,4.4,2.3,0.000,623132.7,623132.7,28126,0,0,0,L,1122011218,0,122.01,121.33,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411038,1680529.00
03/01/2017 18:30,2,0.148,ALERT,211.93,299.07,59.975,1488411003,"201051344000917","219011344069620",20.69,-2.00,0,296.36,351.37,3.1,1.1,0.000,620010.8,620010.8,28118,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411039,1680530.00
03/01/2017 18:30,2,0.055,ALERT,212.38,299.67,59.981,1488411003,"201051344001145","219011344069620",33.16,-2.50,0,298.77,342.65,1.9,0.0,0.000,627328.9,627328.9,27958,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411041,1680531.00
03/01/2017 18:30,2,0.178,ALERT,211.70,298.47,59.981,1488411003,"201051344000651","219011344069620",20.36,-4.00,0,297.87,347.76,3.7,1.6,0.000,617586.8,617586.8,28324,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411043,1680532.00
03/01/2017 18:30,2,0.045,ALERT,211.25,300.27,59.986,1488411003,"274151322000088","219011344069620",19.58,-1.50,0,297.57,351.07,0.9,0.0,0.000,841054.5,841054.5,27858,0,0,0,L,1151911521,0,121.78,121.55,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411045,1680533.00
03/01/2017 18:30,2,0.008,ALERT,212.61,299.07,59.981,1488411003,"274151322000068","219011344069620",43.59,0.00,0,297.87,425.31,0.0,0.0,0.000,730008.5,730008.5,28498,0,0,0,L,1151911521,0,121.78,122.46,0002,-1,0,0,0,0,0,0,91,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411047,1680534.00
03/01/2017 18:30,2,0.129,ALERT,211.48,299.37,59.986,1488411003,"201051344001135","219011344069620",20.57,-2.50,0,298.47,340.55,2.7,0.7,0.000,613637.1,613637.1,28351,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411048,1680535.00
03/01/2017 18:30,2,0.182,ALERT,211.70,317.70,59.981,1488411003,"201051344000594","219011344069620",24.85,-1.50,0,299.97,342.05,4.6,2.5,0.000,631446.9,631446.9,28199,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411050,1680536.00
03/01/2017 18:30,2,0.168,ALERT,211.93,299.07,59.991,1488411003,"201051344001203","219011344069620",23.22,-2.50,0,298.17,342.35,4.0,1.9,0.000,621502.2,621502.2,28391,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411052,1680537.00
03/01/2017 18:30,2,0.076,ALERT,211.48,300.27,59.986,1488411003,"274151322000054","219011344069620",23.89,-0.50,0,299.07,340.85,1.8,0.0,0.000,858942.7,858942.7,27756,0,0,0,L,1151911521,0,121.55,121.55,0002,-2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411054,1680538.00
03/01/2017 18:30,2,0.164,ALERT,212.38,300.57,59.981,1488411003,"201051344000867","219011344069620",23.80,-0.50,0,299.67,342.65,4.0,1.9,0.000,617831.6,617831.6,28360,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411056,1680539.00
03/01/2017 18:30,2,0.229,ALERT,211.70,299.37,59.991,1488411003,"201051344001093","219011344069620",23.02,-1.50,0,298.47,342.65,5.3,3.2,0.000,619255.9,619255.9,28214,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411057,1680540.00
03/01/2017 18:30,2,0.096,ALERT,211.93,301.47,60.018,1488411003,"201051344000900","219011344069620",23.36,-1.50,0,299.97,342.95,2.3,0.3,0.000,637339.3,637339.3,27698,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411059,1680541.00
03/01/2017 18:30,2,0.189,ALERT,212.16,300.87,59.991,1488411003,"201051344000648","219011344069620",23.80,-2.00,0,299.37,343.85,4.6,2.5,0.000,627346.7,627346.7,27777,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411061,1680542.00
03/01/2017 18:30,2,0.180,ALERT,211.93,301.77,59.981,1488411003,"201051344000569","219011344069620",23.72,-1.50,0,300.87,344.15,4.3,2.3,0.000,638713.3,638713.3,27678,0,0,0,L,1122011218,0,120.88,122.01,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411063,1680543.00
03/01/2017 18:30,2,0.154,ALERT,211.93,301.47,59.991,1488411003,"201051344000983","219011344069620",23.64,-1.00,0,300.57,342.35,3.7,1.7,0.000,630250.5,630250.5,27876,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411065,1680544.00
03/01/2017 18:30,2,0.154,ALERT,212.16,301.17,59.986,1488411003,"201051344001158","219011344069620",23.38,-2.50,0,299.67,342.95,3.7,1.6,0.000,618285.1,618285.1,28233,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411066,1680545.00
03/01/2017 18:30,2,0.186,ALERT,212.38,301.77,59.949,1488411003,"201051344000576","219011344069620",23.02,-1.50,0,299.67,343.85,4.3,2.3,0.000,630102.6,630102.6,27749,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411068,1680546.00
03/01/2017 18:30,2,0.088,ALERT,211.70,299.07,59.938,1488411003,"274151322000087","219011344069620",22.34,0.50,0,297.87,341.15,2.0,0.0,0.000,830727.0,830727.0,28107,0,0,0,L,1151911521,0,121.78,122.01,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1488411070,1680547.00
03/01/2017 18:45,2,0.000,ALERT,211.93,299.07,59.986,1488411904,"201051344000645","219011344069620",0.00,-1.50,0,297.26,339.95,0.0,0.0,0.000,629536.6,629536.6,27788,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1488411906,1680548.00
03/01/2017 18:45,2,0.000,ALERT,211.03,298.17,59.970,1488411904,"274151322000085","219011344069620",0.00,-2.00,0,296.96,316.20,0.0,0.0,0.000,856954.7,856954.7,27817,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1488411907,1680549.00
03/01/2017 18:45,2,0.000,ALERT,211.93,298.77,59.986,1488411904,"201051344000633","219011344069620",0.00,-3.00,0,296.06,338.44,0.0,0.0,0.000,617337.0,617337.0,28335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1488411909,1680550.00
03/01/2017 18:45,2,0.000,ALERT,211.48,299.07,59.975,1488411904,"201051344000469","219011344069620",0.00,-3.50,0,296.66,337.24,0.0,0.0,0.000,620104.4,620104.4,28299,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1488411911,1680551.00
03/01/2017 18:45,2,0.000,ALERT,211.25,298.77,59.975,1488411904,"201051344000646","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,615054.1,615054.1,28200,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1488411913,1680552.00
03/01/2017 18:45,2,0.000,ALERT,210.80,298.47,59.975,1488411904,"274151322000052","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,886734.4,886734.4,27580,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1488411915,1680553.00
03/01/2017 18:45,2,0.000,ALERT,211.48,298.77,59.986,1488411904,"201051344000585","219011344069620",0.00,-3.00,0,296.06,320.71,0.0,0.0,0.000,625536.8,625536.8,28357,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1488411917,1680554.00
03/01/2017 18:45,2,0.000,ALERT,211.48,299.07,59.975,1488411904,"201051344001230","219011344069620",0.00,-3.50,0,296.66,325.22,0.0,0.0,0.000,618189.0,618189.0,28063,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1488411918,1680555.00
03/01/2017 18:45,2,0.000,ALERT,211.93,299.67,59.981,1488411904,"201051344000582","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,609528.0,609528.0,28269,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1488411920,1680556.00
03/01/2017 18:45,2,0.000,ALERT,211.03,298.77,59.954,1488411904,"201051344000955","219011344069620",0.00,-3.50,0,296.36,315.90,0.0,0.0,0.000,626433.0,626433.0,28163,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1488411922,1680557.00
03/01/2017 18:45,2,0.000,ALERT,211.03,298.17,59.965,1488411904,"274151322000094","219011344069620",0.00,-3.00,0,296.36,413.89,0.0,0.0,0.000,729214.9,729214.9,28597,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,54,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1488411924,1680558.00
03/01/2017 18:45,2,0.000,ALERT,211.48,299.67,59.975,1488411904,"201051344000579","219011344069620",0.00,-2.50,0,297.87,337.54,0.0,0.0,0.000,636434.5,636434.5,28126,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1488411926,1680559.00
