ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 18:45,2,0.000,ALERT,211.25,299.37,59.981,1488411904,"201051344000890","219011344069620",0.00,-3.50,0,296.96,317.40,0.0,0.0,0.000,621423.0,621423.0,28288,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1488411928,1680560.00
03/01/2017 18:45,2,0.000,ALERT,211.48,298.77,60.018,1488411904,"201051344000438","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,623183.0,623183.0,28250,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1488411929,1680561.00
03/01/2017 18:45,2,0.000,ALERT,211.70,298.77,59.975,1488411904,"201051344000417","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,602298.2,602298.2,28543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1488411931,1680562.00
03/01/2017 18:45,2,0.000,ALERT,211.03,299.67,59.970,1488411904,"274151322000083","219011344069620",0.00,-2.50,0,297.26,306.88,0.0,0.0,0.000,878026.8,878026.8,27633,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1488411933,1680563.00
03/01/2017 18:45,2,0.000,ALERT,211.70,298.77,59.965,1488411904,"274151322000076","219011344069620",0.00,-3.00,0,296.96,312.59,0.0,0.0,0.000,935457.4,935457.4,27732,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1488411935,1680564.00
03/01/2017 18:45,2,0.000,ALERT,211.25,299.97,59.981,1488411904,"201051344000868","219011344069620",0.00,-2.50,0,297.87,337.24,0.0,0.0,0.000,618746.3,618746.3,28328,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1488411937,1680565.00
03/01/2017 18:45,2,0.000,ALERT,211.03,299.97,59.928,1488411904,"274151322000095","219011344069620",0.00,-3.50,0,298.17,306.58,0.0,0.0,0.000,926468.0,926468.0,27851,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1488411938,1680566.00
03/01/2017 18:45,2,0.000,ALERT,211.03,299.07,59.981,1488411904,"201051344000988","219011344069620",0.00,-3.00,0,295.16,302.37,0.0,0.0,0.000,576126.8,576126.8,28358,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1488411940,1680567.00
03/01/2017 18:45,2,0.000,ALERT,211.25,298.17,59.970,1488411904,"201051344001025","219011344069620",0.00,-4.00,0,296.06,336.04,0.0,0.0,0.000,622906.7,622906.7,28454,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1488411942,1680568.00
03/01/2017 18:45,2,0.000,ALERT,211.25,299.37,59.975,1488411904,"201051344000458","219011344069620",0.00,-1.00,0,297.57,332.43,0.0,0.0,0.000,629280.0,629280.0,27944,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1488411944,1680569.00
03/01/2017 18:45,2,0.000,ALERT,211.70,299.07,59.965,1488411904,"201051344000853","219011344069620",0.00,-3.00,0,297.26,309.59,0.0,0.0,0.000,629187.1,629187.1,27788,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1488411946,1680570.00
03/01/2017 18:45,2,0.000,ALERT,211.70,298.77,59.970,1488411904,"201051344000685","219011344069620",0.00,-3.50,0,296.36,305.98,0.0,0.0,0.000,623132.9,623132.9,28128,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1488411947,1680571.00
03/01/2017 18:45,2,0.000,ALERT,211.48,298.47,59.975,1488411904,"201051344000917","219011344069620",0.00,-2.50,0,295.16,301.17,0.0,0.0,0.000,620010.9,620010.9,28120,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1488411949,1680572.00
03/01/2017 18:45,2,0.000,ALERT,211.48,298.77,59.981,1488411904,"201051344001145","219011344069620",0.00,-3.50,0,296.96,315.30,0.0,0.0,0.000,627329.0,627329.0,27960,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1488411951,1680573.00
03/01/2017 18:45,2,0.000,ALERT,211.48,298.17,59.970,1488411904,"201051344000651","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,617586.9,617586.9,28326,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1488411953,1680574.00
03/01/2017 18:45,2,0.000,ALERT,210.35,298.77,59.970,1488411904,"274151322000088","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,841054.5,841054.5,27860,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1488411955,1680575.00
03/01/2017 18:45,2,0.000,ALERT,211.48,297.87,59.970,1488411904,"274151322000068","219011344069620",0.00,-1.50,0,296.36,414.49,0.0,0.0,0.000,730008.5,730008.5,28500,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,45,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1488411957,1680576.00
03/01/2017 18:45,2,0.000,ALERT,211.03,298.47,59.991,1488411904,"201051344001135","219011344069620",0.00,-3.50,0,296.66,302.37,0.0,0.0,0.000,613637.1,613637.1,28353,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1488411958,1680577.00
03/01/2017 18:45,2,0.000,ALERT,210.80,299.67,60.012,1488411904,"201051344000594","219011344069620",0.00,-2.50,0,297.26,328.52,0.0,0.0,0.000,631447.1,631447.1,28201,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1488411960,1680578.00
03/01/2017 18:45,2,0.000,ALERT,211.25,298.47,59.970,1488411904,"201051344001203","219011344069620",0.00,-3.50,0,296.66,303.28,0.0,0.0,0.000,621502.4,621502.4,28393,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1488411962,1680579.00
03/01/2017 18:45,2,0.000,ALERT,210.35,298.47,59.970,1488411904,"274151322000054","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,858942.7,858942.7,27758,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1488411964,1680580.00
03/01/2017 18:45,2,0.000,ALERT,211.48,298.47,59.986,1488411904,"201051344000867","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,617831.7,617831.7,28362,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1488411966,1680581.00
03/01/2017 18:45,2,0.000,ALERT,211.25,298.77,59.965,1488411904,"201051344001093","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,619256.3,619256.3,28216,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1488411968,1680582.00
03/01/2017 18:45,2,0.000,ALERT,211.03,299.07,59.981,1488411904,"201051344000900","219011344069620",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,637339.4,637339.4,27700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1488411970,1680583.00
03/01/2017 18:45,2,0.000,ALERT,211.25,298.17,59.970,1488411904,"201051344000648","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,627346.9,627346.9,27779,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1488411971,1680584.00
03/01/2017 18:45,2,0.000,ALERT,211.25,299.67,59.965,1488411904,"201051344000569","219011344069620",0.00,-3.00,0,297.87,308.99,0.0,0.0,0.000,638713.5,638713.5,27680,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1488411973,1680585.00
03/01/2017 18:45,2,0.000,ALERT,211.25,299.37,59.965,1488411904,"201051344000983","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,630250.6,630250.6,27878,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1488411975,1680586.00
03/01/2017 18:45,2,0.000,ALERT,211.48,299.07,59.970,1488411904,"201051344001158","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,618285.2,618285.2,28235,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1488411977,1680587.00
03/01/2017 18:45,2,0.000,ALERT,211.70,299.67,59.970,1488411904,"201051344000576","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,630102.8,630102.8,27751,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1488411978,1680588.00
03/01/2017 18:45,2,0.000,ALERT,210.80,297.87,59.970,1488411904,"274151322000087","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,830727.0,830727.0,28109,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1488411980,1680589.00
03/01/2017 19:00,2,0.000,ALERT,211.70,299.37,59.959,1488412803,"201051344000645","219011344069620",0.00,-2.50,0,296.96,311.99,0.0,0.0,0.000,629536.6,629536.6,27790,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412805,1680590.00
03/01/2017 19:00,2,0.000,ALERT,210.35,296.96,59.975,1488412803,"274151322000085","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,856954.7,856954.7,27819,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412807,1680591.00
03/01/2017 19:00,2,0.000,ALERT,211.93,299.07,59.965,1488412803,"201051344000633","219011344069620",0.00,-4.00,0,295.16,312.29,0.0,0.0,0.000,617337.0,617337.0,28337,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412809,1680592.00
03/01/2017 19:00,2,0.000,ALERT,211.25,299.07,59.986,1488412803,"201051344000469","219011344069620",0.00,-5.00,0,295.76,310.79,0.0,0.0,0.000,620104.4,620104.4,28301,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412811,1680593.00
03/01/2017 19:00,2,0.000,ALERT,210.80,298.17,59.986,1488412803,"201051344000646","219011344069620",0.00,-5.00,0,294.86,301.47,0.0,0.0,0.000,615054.1,615054.1,28202,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412812,1680594.00
03/01/2017 19:00,2,0.000,ALERT,209.90,297.57,59.986,1488412803,"274151322000052","219011344069620",0.00,-3.50,0,294.86,300.57,0.0,0.0,0.000,886734.4,886734.4,27582,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412814,1680595.00
03/01/2017 19:00,2,0.000,ALERT,211.25,298.77,59.991,1488412803,"201051344000585","219011344069620",0.00,-3.50,0,294.86,301.77,0.0,0.0,0.000,625536.8,625536.8,28359,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412816,1680596.00
03/01/2017 19:00,2,0.000,ALERT,211.03,298.47,59.986,1488412803,"201051344001230","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,618189.0,618189.0,28065,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412818,1680597.00
03/01/2017 19:00,2,0.000,ALERT,211.70,299.37,59.996,1488412803,"201051344000582","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,609528.0,609528.0,28271,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412820,1680598.00
03/01/2017 19:00,2,0.000,ALERT,210.80,298.47,60.002,1488412803,"201051344000955","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,626433.0,626433.0,28165,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412821,1680599.00
03/01/2017 19:00,2,0.000,ALERT,210.12,296.66,59.991,1488412803,"274151322000094","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,729214.9,729214.9,28599,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412823,1680600.00
03/01/2017 19:00,2,0.000,ALERT,211.25,299.97,60.002,1488412803,"201051344000579","219011344069620",0.00,-3.50,0,297.57,311.99,0.0,0.0,0.000,636434.5,636434.5,28128,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412825,1680601.00
03/01/2017 19:00,2,0.000,ALERT,211.03,299.07,59.996,1488412803,"201051344000890","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,621423.0,621423.0,28290,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412827,1680602.00
03/01/2017 19:00,2,0.000,ALERT,211.25,298.77,60.002,1488412803,"201051344000438","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,623183.0,623183.0,28252,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412829,1680603.00
03/01/2017 19:00,2,0.000,ALERT,211.48,298.17,60.002,1488412803,"201051344000417","219011344069620",0.00,-5.00,0,294.86,300.27,0.0,0.0,0.000,602298.2,602298.2,28545,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412830,1680604.00
03/01/2017 19:00,2,0.000,ALERT,210.35,297.26,60.007,1488412803,"274151322000083","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,878026.8,878026.8,27635,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412832,1680605.00
03/01/2017 19:00,2,0.000,ALERT,210.80,297.57,60.002,1488412803,"274151322000076","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,935457.4,935457.4,27734,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412834,1680606.00
03/01/2017 19:00,2,0.000,ALERT,211.03,299.67,60.012,1488412803,"201051344000868","219011344069620",0.00,-3.50,0,297.57,313.50,0.0,0.0,0.000,618746.3,618746.3,28330,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412836,1680607.00
03/01/2017 19:00,2,0.000,ALERT,210.12,298.17,60.012,1488412803,"274151322000095","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,926468.0,926468.0,27853,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412838,1680608.00
03/01/2017 19:00,2,0.000,ALERT,210.80,298.47,60.012,1488412803,"201051344000988","219011344069620",0.00,-3.50,0,294.56,310.49,0.0,0.0,0.000,576126.8,576126.8,28360,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412839,1680609.00
03/01/2017 19:00,2,0.000,ALERT,210.80,297.26,60.007,1488412803,"201051344001025","219011344069620",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,622906.7,622906.7,28456,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412841,1680610.00
03/01/2017 19:00,2,0.000,ALERT,211.03,299.07,60.018,1488412803,"201051344000458","219011344069620",0.00,-2.00,0,296.96,311.99,0.0,0.0,0.000,629280.0,629280.0,27946,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412843,1680611.00
03/01/2017 19:00,2,0.000,ALERT,211.48,299.07,60.007,1488412803,"201051344000853","219011344069620",0.00,-4.00,0,296.96,311.69,0.0,0.0,0.000,629187.1,629187.1,27790,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412845,1680612.00
03/01/2017 19:00,2,0.000,ALERT,211.48,298.47,60.018,1488412803,"201051344000685","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,623132.9,623132.9,28130,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412847,1680613.00
03/01/2017 19:00,2,0.000,ALERT,211.25,298.17,60.018,1488412803,"201051344000917","219011344069620",0.00,-3.00,0,294.26,299.97,0.0,0.0,0.000,620010.9,620010.9,28122,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412848,1680614.00
03/01/2017 19:00,2,0.000,ALERT,211.48,298.77,60.012,1488412803,"201051344001145","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,627329.0,627329.0,27962,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412850,1680615.00
03/01/2017 19:00,2,0.000,ALERT,211.03,297.87,60.012,1488412803,"201051344000651","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,617586.9,617586.9,28328,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412852,1680616.00
03/01/2017 19:00,2,0.000,ALERT,209.67,296.66,60.012,1488412803,"274151322000088","219011344069620",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,841054.5,841054.5,27862,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412854,1680617.00
03/01/2017 19:00,2,0.000,ALERT,210.80,296.66,60.023,1488412803,"274151322000068","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,730008.5,730008.5,28502,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412856,1680618.00
03/01/2017 19:00,2,0.000,ALERT,210.80,298.47,60.007,1488412803,"201051344001135","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,613637.1,613637.1,28355,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412857,1680619.00
03/01/2017 19:00,2,0.000,ALERT,210.80,299.97,60.007,1488412803,"201051344000594","219011344069620",0.00,-3.50,0,296.06,313.20,0.0,0.0,0.000,631447.1,631447.1,28203,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412859,1680620.00
03/01/2017 19:00,2,0.000,ALERT,211.03,297.87,60.007,1488412803,"201051344001203","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,621502.4,621502.4,28395,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412861,1680621.00
03/01/2017 19:00,2,0.000,ALERT,209.90,297.26,59.991,1488412803,"274151322000054","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,858942.7,858942.7,27760,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412863,1680622.00
03/01/2017 19:00,2,0.000,ALERT,211.48,299.07,60.002,1488412803,"201051344000867","219011344069620",0.00,-2.50,0,296.36,313.20,0.0,0.0,0.000,617831.7,617831.7,28364,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412865,1680623.00
03/01/2017 19:00,2,0.000,ALERT,211.03,298.47,59.991,1488412803,"201051344001093","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,619256.3,619256.3,28218,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412866,1680624.00
03/01/2017 19:00,2,0.000,ALERT,211.03,299.37,60.012,1488412803,"201051344000900","219011344069620",0.00,-4.00,0,296.66,311.39,0.0,0.0,0.000,637339.4,637339.4,27702,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412868,1680625.00
03/01/2017 19:00,2,0.000,ALERT,211.48,298.47,60.007,1488412803,"201051344000648","219011344069620",0.00,-5.00,0,296.06,311.99,0.0,0.0,0.000,627346.9,627346.9,27781,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412870,1680626.00
03/01/2017 19:00,2,0.000,ALERT,211.25,299.67,60.012,1488412803,"201051344000569","219011344069620",0.00,-4.00,0,297.26,312.59,0.0,0.0,0.000,638713.5,638713.5,27682,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488412872,1680627.00
03/01/2017 19:00,2,0.000,ALERT,211.25,299.37,60.002,1488412803,"201051344000983","219011344069620",0.00,-3.00,0,296.96,311.99,0.0,0.0,0.000,630250.6,630250.6,27880,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412874,1680628.00
03/01/2017 19:00,2,0.000,ALERT,211.48,299.37,60.018,1488412803,"201051344001158","219011344069620",0.00,-5.00,0,296.36,310.79,0.0,0.0,0.000,618285.2,618285.2,28237,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412875,1680629.00
03/01/2017 19:00,2,0.000,ALERT,211.70,299.67,59.959,1488412803,"201051344000576","219011344069620",0.00,-4.00,0,296.96,311.69,0.0,0.0,0.000,630102.8,630102.8,27753,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412877,1680630.00
03/01/2017 19:00,2,0.000,ALERT,210.12,296.66,60.018,1488412803,"274151322000087","219011344069620",0.00,-2.00,0,293.96,299.37,0.0,0.0,0.000,830727.0,830727.0,28111,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488412879,1680631.00
03/01/2017 19:15,2,0.000,ALERT,211.70,298.77,59.996,1488413703,"201051344000645","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,629536.6,629536.6,27792,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413705,1680632.00
03/01/2017 19:15,2,0.000,ALERT,210.35,297.57,59.970,1488413703,"274151322000085","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,856954.7,856954.7,27821,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413707,1680633.00
03/01/2017 19:15,2,0.000,ALERT,211.70,298.17,59.959,1488413703,"201051344000633","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,617337.0,617337.0,28339,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413709,1680634.00
03/01/2017 19:15,2,0.000,ALERT,211.25,298.47,59.959,1488413703,"201051344000469","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,620104.4,620104.4,28303,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413711,1680635.00
03/01/2017 19:15,2,0.000,ALERT,211.03,298.77,59.959,1488413703,"201051344000646","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,615054.1,615054.1,28204,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413712,1680636.00
03/01/2017 19:15,2,0.000,ALERT,210.12,296.96,59.922,1488413703,"274151322000052","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,886734.4,886734.4,27584,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413714,1680637.00
03/01/2017 19:15,2,0.000,ALERT,211.25,299.07,59.954,1488413703,"201051344000585","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,625536.8,625536.8,28361,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488413716,1680638.00
03/01/2017 19:15,2,0.000,ALERT,211.03,299.07,59.954,1488413703,"201051344001230","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,618189.0,618189.0,28067,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413718,1680639.00
03/01/2017 19:15,2,0.000,ALERT,211.70,299.67,59.954,1488413703,"201051344000582","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,609528.0,609528.0,28273,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488413720,1680640.00
03/01/2017 19:15,2,0.000,ALERT,210.57,298.47,59.986,1488413703,"201051344000955","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,626433.0,626433.0,28167,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413722,1680641.00
03/01/2017 19:15,2,0.000,ALERT,210.35,296.36,59.965,1488413703,"274151322000094","219011344069620",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,729214.9,729214.9,28601,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413723,1680642.00
03/01/2017 19:15,2,0.000,ALERT,211.25,299.37,60.002,1488413703,"201051344000579","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,636434.5,636434.5,28130,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413725,1680643.00
03/01/2017 19:15,2,0.000,ALERT,210.80,298.77,59.975,1488413703,"201051344000890","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,621423.0,621423.0,28292,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488413727,1680644.00
03/01/2017 19:15,2,0.000,ALERT,211.25,298.47,59.970,1488413703,"201051344000438","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,623183.0,623183.0,28254,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488413729,1680645.00
03/01/2017 19:15,2,0.000,ALERT,211.25,298.17,59.970,1488413703,"201051344000417","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,602298.2,602298.2,28547,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413731,1680646.00
03/01/2017 19:15,2,0.000,ALERT,210.57,297.57,60.007,1488413703,"274151322000083","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,878026.8,878026.8,27637,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413732,1680647.00
03/01/2017 19:15,2,0.000,ALERT,211.03,297.26,59.938,1488413703,"274151322000076","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,935457.4,935457.4,27736,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413734,1680648.00
03/01/2017 19:15,2,0.000,ALERT,211.25,299.37,59.970,1488413703,"201051344000868","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,618746.3,618746.3,28332,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488413736,1680649.00
03/01/2017 19:15,2,0.000,ALERT,210.35,298.47,59.970,1488413703,"274151322000095","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,926468.0,926468.0,27855,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413738,1680650.00
03/01/2017 19:15,2,0.000,ALERT,211.03,298.47,59.970,1488413703,"201051344000988","219011344069620",0.00,-4.00,0,294.26,300.57,0.0,0.0,0.000,576126.8,576126.8,28362,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413740,1680651.00
03/01/2017 19:15,2,0.000,ALERT,210.80,297.87,59.965,1488413703,"201051344001025","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,622906.7,622906.7,28458,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413741,1680652.00
03/01/2017 19:15,2,0.000,ALERT,211.25,299.37,60.002,1488413703,"201051344000458","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,629280.0,629280.0,27948,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413743,1680653.00
03/01/2017 19:15,2,0.000,ALERT,211.70,299.37,59.965,1488413703,"201051344000853","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,629187.1,629187.1,27792,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413745,1680654.00
03/01/2017 19:15,2,0.000,ALERT,211.48,298.77,59.970,1488413703,"201051344000685","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,623132.9,623132.9,28132,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488413747,1680655.00
03/01/2017 19:15,2,0.000,ALERT,211.25,297.87,59.970,1488413703,"201051344000917","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,620010.9,620010.9,28124,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488413749,1680656.00
03/01/2017 19:15,2,0.000,ALERT,211.25,298.77,59.975,1488413703,"201051344001145","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,627329.0,627329.0,27964,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413751,1680657.00
03/01/2017 19:15,2,0.000,ALERT,211.03,297.87,59.938,1488413703,"201051344000651","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,617586.9,617586.9,28330,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413752,1680658.00
03/01/2017 19:15,2,0.000,ALERT,209.90,297.26,59.970,1488413703,"274151322000088","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,841054.5,841054.5,27864,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413754,1680659.00
03/01/2017 19:15,2,0.000,ALERT,211.03,296.66,59.965,1488413703,"274151322000068","219011344069620",0.00,-3.00,0,294.26,297.87,0.0,0.0,0.000,730008.5,730008.5,28504,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413756,1680660.00
03/01/2017 19:15,2,0.000,ALERT,210.80,298.77,59.975,1488413703,"201051344001135","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,613637.1,613637.1,28357,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413758,1680661.00
03/01/2017 19:15,2,0.000,ALERT,211.03,299.67,59.959,1488413703,"201051344000594","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,631447.1,631447.1,28205,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413760,1680662.00
03/01/2017 19:15,2,0.000,ALERT,211.25,298.47,59.965,1488413703,"201051344001203","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,621502.4,621502.4,28397,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488413762,1680663.00
03/01/2017 19:15,2,0.000,ALERT,210.35,297.87,59.959,1488413703,"274151322000054","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,858942.7,858942.7,27762,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413763,1680664.00
03/01/2017 19:15,2,0.000,ALERT,211.70,298.77,59.975,1488413703,"201051344000867","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,617831.7,617831.7,28366,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413765,1680665.00
03/01/2017 19:15,2,0.000,ALERT,211.03,298.77,59.970,1488413703,"201051344001093","219011344069620",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,619256.3,619256.3,28220,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488413767,1680666.00
03/01/2017 19:15,2,0.000,ALERT,211.25,299.07,59.981,1488413703,"201051344000900","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,637339.4,637339.4,27704,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488413769,1680667.00
03/01/2017 19:15,2,0.000,ALERT,211.48,298.17,59.975,1488413703,"201051344000648","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,627346.9,627346.9,27783,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413770,1680668.00
03/01/2017 19:15,2,0.000,ALERT,211.48,299.07,59.970,1488413703,"201051344000569","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,638713.5,638713.5,27684,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413772,1680669.00
03/01/2017 19:15,2,0.000,ALERT,211.25,298.77,59.975,1488413703,"201051344000983","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,630250.6,630250.6,27882,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413774,1680670.00
03/01/2017 19:15,2,0.000,ALERT,211.48,298.77,59.986,1488413703,"201051344001158","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,618285.2,618285.2,28239,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413776,1680671.00
03/01/2017 19:15,2,0.000,ALERT,211.70,299.37,59.986,1488413703,"201051344000576","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,630102.8,630102.8,27755,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413778,1680672.00
03/01/2017 19:15,2,0.000,ALERT,210.35,296.66,59.986,1488413703,"274151322000087","219011344069620",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,830727.0,830727.0,28113,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488413780,1680673.00
03/01/2017 19:30,2,0.000,ALERT,211.93,299.37,59.944,1488414603,"201051344000645","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,629536.6,629536.6,27794,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414605,1680674.00
03/01/2017 19:30,2,0.000,ALERT,210.80,297.26,59.949,1488414603,"274151322000085","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,856954.7,856954.7,27823,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414607,1680675.00
03/01/2017 19:30,2,0.000,ALERT,212.16,299.37,59.949,1488414603,"201051344000633","219011344069620",0.00,-5.00,0,294.56,301.47,0.0,0.0,0.000,617337.0,617337.0,28341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414609,1680676.00
03/01/2017 19:30,2,0.000,ALERT,211.70,299.37,59.975,1488414603,"201051344000469","219011344069620",0.00,-6.00,0,295.16,301.47,0.0,0.0,0.000,620104.4,620104.4,28305,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488414611,1680677.00
03/01/2017 19:30,2,0.000,ALERT,211.03,298.77,59.944,1488414603,"201051344000646","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,615054.1,615054.1,28206,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414613,1680678.00
03/01/2017 19:30,2,0.000,ALERT,210.57,298.17,59.938,1488414603,"274151322000052","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,886734.4,886734.4,27586,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414614,1680679.00
03/01/2017 19:30,2,0.000,ALERT,211.48,299.07,59.965,1488414603,"201051344000585","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,625536.8,625536.8,28363,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414616,1680680.00
03/01/2017 19:30,2,0.000,ALERT,211.25,299.07,59.959,1488414603,"201051344001230","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,618189.0,618189.0,28069,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414618,1680681.00
03/01/2017 19:30,2,0.000,ALERT,211.70,299.67,59.959,1488414603,"201051344000582","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,609528.0,609528.0,28275,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414620,1680682.00
03/01/2017 19:30,2,0.000,ALERT,210.80,298.77,59.944,1488414603,"201051344000955","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,626433.0,626433.0,28169,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414621,1680683.00
03/01/2017 19:30,2,0.000,ALERT,210.57,296.96,59.949,1488414603,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,729214.9,729214.9,28603,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414623,1680684.00
03/01/2017 19:30,2,0.000,ALERT,211.70,299.97,59.981,1488414603,"201051344000579","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,636434.5,636434.5,28132,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414625,1680685.00
03/01/2017 19:30,2,0.000,ALERT,211.25,299.37,59.954,1488414603,"201051344000890","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,621423.0,621423.0,28294,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488414627,1680686.00
03/01/2017 19:30,2,0.000,ALERT,211.48,298.77,59.959,1488414603,"201051344000438","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,623183.0,623183.0,28256,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414629,1680687.00
03/01/2017 19:30,2,0.000,ALERT,211.48,298.17,59.959,1488414603,"201051344000417","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,602298.2,602298.2,28549,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414630,1680688.00
03/01/2017 19:30,2,0.000,ALERT,210.80,298.47,59.949,1488414603,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,878026.8,878026.8,27639,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488414632,1680689.00
03/01/2017 19:30,2,0.000,ALERT,211.25,297.57,59.949,1488414603,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,935457.4,935457.4,27738,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414634,1680690.00
03/01/2017 19:30,2,0.000,ALERT,211.48,299.97,59.954,1488414603,"201051344000868","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,618746.3,618746.3,28334,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488414636,1680691.00
03/01/2017 19:30,2,0.000,ALERT,210.80,298.77,59.954,1488414603,"274151322000095","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,926468.0,926468.0,27857,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414638,1680692.00
03/01/2017 19:30,2,0.000,ALERT,211.48,299.07,59.959,1488414603,"201051344000988","219011344069620",0.00,-5.00,0,294.56,301.47,0.0,0.0,0.000,576126.8,576126.8,28364,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414640,1680693.00
03/01/2017 19:30,2,0.000,ALERT,211.03,298.17,59.986,1488414603,"201051344001025","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,622906.7,622906.7,28460,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414641,1680694.00
03/01/2017 19:30,2,0.000,ALERT,211.48,299.67,59.959,1488414603,"201051344000458","219011344069620",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,629280.0,629280.0,27950,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414643,1680695.00
03/01/2017 19:30,2,0.000,ALERT,212.16,299.37,60.007,1488414603,"201051344000853","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,629187.1,629187.1,27794,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414645,1680696.00
03/01/2017 19:30,2,0.000,ALERT,211.70,299.07,59.949,1488414603,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,623132.9,623132.9,28134,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414647,1680697.00
03/01/2017 19:30,2,0.000,ALERT,211.70,298.77,59.965,1488414603,"201051344000917","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,620010.9,620010.9,28126,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414649,1680698.00
03/01/2017 19:30,2,0.000,ALERT,211.70,299.07,59.959,1488414603,"201051344001145","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,627329.0,627329.0,27966,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488414651,1680699.00
03/01/2017 19:30,2,0.000,ALERT,211.25,298.17,59.959,1488414603,"201051344000651","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,617586.9,617586.9,28332,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414652,1680700.00
03/01/2017 19:30,2,0.000,ALERT,210.35,297.26,59.949,1488414603,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,841054.5,841054.5,27866,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414654,1680701.00
03/01/2017 19:30,2,0.000,ALERT,211.25,297.57,59.954,1488414603,"274151322000068","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,730008.5,730008.5,28506,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414656,1680702.00
03/01/2017 19:30,2,0.000,ALERT,211.03,299.07,59.965,1488414603,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,613637.1,613637.1,28359,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414658,1680703.00
