ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 19:30,2,0.000,ALERT,211.25,299.97,59.959,1488414603,"201051344000594","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,631447.1,631447.1,28207,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414659,1680704.00
03/01/2017 19:30,2,0.000,ALERT,211.48,298.77,59.959,1488414603,"201051344001203","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,621502.4,621502.4,28399,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488414661,1680705.00
03/01/2017 19:30,2,0.000,ALERT,210.35,298.47,59.949,1488414603,"274151322000054","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,858942.7,858942.7,27764,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414663,1680706.00
03/01/2017 19:30,2,0.000,ALERT,211.93,299.07,59.949,1488414603,"201051344000867","219011344069620",0.00,-3.50,0,296.06,301.77,0.0,0.0,0.000,617831.7,617831.7,28368,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414665,1680707.00
03/01/2017 19:30,2,0.000,ALERT,211.25,298.77,59.959,1488414603,"201051344001093","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,619256.3,619256.3,28222,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414667,1680708.00
03/01/2017 19:30,2,0.000,ALERT,211.48,299.67,59.991,1488414603,"201051344000900","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,637339.4,637339.4,27706,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488414668,1680709.00
03/01/2017 19:30,2,0.000,ALERT,211.70,298.77,59.944,1488414603,"201051344000648","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,627346.9,627346.9,27785,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488414670,1680710.00
03/01/2017 19:30,2,0.000,ALERT,211.70,299.97,59.981,1488414603,"201051344000569","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,638713.5,638713.5,27686,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488414672,1680711.00
03/01/2017 19:30,2,0.000,ALERT,211.70,299.97,59.965,1488414603,"201051344000983","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,630250.6,630250.6,27884,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414674,1680712.00
03/01/2017 19:30,2,0.000,ALERT,211.93,299.67,59.954,1488414603,"201051344001158","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,618285.2,618285.2,28241,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488414676,1680713.00
03/01/2017 19:30,2,0.000,ALERT,212.38,300.27,59.954,1488414603,"201051344000576","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,630102.8,630102.8,27757,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414678,1680714.00
03/01/2017 19:30,2,0.000,ALERT,210.80,297.26,59.949,1488414603,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,830727.0,830727.0,28115,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488414679,1680715.00
03/01/2017 19:45,2,0.000,ALERT,211.93,299.37,60.012,1488415503,"201051344000645","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,629536.6,629536.6,27796,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415505,1680716.00
03/01/2017 19:45,2,0.000,ALERT,210.57,298.17,59.933,1488415503,"274151322000085","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,856954.7,856954.7,27825,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415507,1680717.00
03/01/2017 19:45,2,0.000,ALERT,212.16,299.37,59.975,1488415503,"201051344000633","219011344069620",0.00,-5.50,0,295.46,301.77,0.0,0.0,0.000,617337.0,617337.0,28343,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415509,1680718.00
03/01/2017 19:45,2,0.000,ALERT,211.48,299.37,59.975,1488415503,"201051344000469","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,620104.4,620104.4,28307,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415511,1680719.00
03/01/2017 19:45,2,0.000,ALERT,210.80,299.07,59.938,1488415503,"201051344000646","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,615054.1,615054.1,28208,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415513,1680720.00
03/01/2017 19:45,2,0.000,ALERT,210.12,298.47,60.007,1488415503,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,886734.4,886734.4,27588,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415515,1680721.00
03/01/2017 19:45,2,0.000,ALERT,211.25,299.37,59.991,1488415503,"201051344000585","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,625536.8,625536.8,28365,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415516,1680722.00
03/01/2017 19:45,2,0.000,ALERT,211.03,299.37,59.986,1488415503,"201051344001230","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,618189.0,618189.0,28071,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415518,1680723.00
03/01/2017 19:45,2,0.000,ALERT,211.70,300.27,59.986,1488415503,"201051344000582","219011344069620",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,609528.0,609528.0,28277,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415520,1680724.00
03/01/2017 19:45,2,0.000,ALERT,210.57,299.07,59.981,1488415503,"201051344000955","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,626433.0,626433.0,28171,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415522,1680725.00
03/01/2017 19:45,2,0.000,ALERT,210.35,297.26,59.975,1488415503,"274151322000094","219011344069620",0.00,-5.50,0,295.46,299.07,0.0,0.0,0.000,729214.9,729214.9,28605,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415524,1680726.00
03/01/2017 19:45,2,0.000,ALERT,211.70,300.27,59.991,1488415503,"201051344000579","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,636434.5,636434.5,28134,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415526,1680727.00
03/01/2017 19:45,2,0.000,ALERT,210.80,299.37,59.981,1488415503,"201051344000890","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,621423.0,621423.0,28296,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415527,1680728.00
03/01/2017 19:45,2,0.000,ALERT,211.03,299.07,59.986,1488415503,"201051344000438","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,623183.0,623183.0,28258,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415529,1680729.00
03/01/2017 19:45,2,0.000,ALERT,211.25,298.77,59.986,1488415503,"201051344000417","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,602298.2,602298.2,28551,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415531,1680730.00
03/01/2017 19:45,2,0.000,ALERT,210.80,299.07,59.981,1488415503,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,878026.8,878026.8,27641,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415533,1680731.00
03/01/2017 19:45,2,0.000,ALERT,211.25,298.47,59.975,1488415503,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,935457.4,935457.4,27740,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415535,1680732.00
03/01/2017 19:45,2,0.000,ALERT,211.48,300.57,59.986,1488415503,"201051344000868","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,618746.3,618746.3,28336,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415537,1680733.00
03/01/2017 19:45,2,0.000,ALERT,210.57,299.37,59.991,1488415503,"274151322000095","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,926468.0,926468.0,27859,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415539,1680734.00
03/01/2017 19:45,2,0.000,ALERT,211.48,299.97,59.986,1488415503,"201051344000988","219011344069620",0.00,-5.00,0,294.86,302.07,0.0,0.0,0.000,576126.8,576126.8,28366,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415540,1680735.00
03/01/2017 19:45,2,0.000,ALERT,211.03,298.17,59.944,1488415503,"201051344001025","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,622906.7,622906.7,28462,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415542,1680736.00
03/01/2017 19:45,2,0.000,ALERT,211.25,299.97,59.996,1488415503,"201051344000458","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,629280.0,629280.0,27952,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415544,1680737.00
03/01/2017 19:45,2,0.000,ALERT,212.16,299.67,59.986,1488415503,"201051344000853","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,629187.1,629187.1,27796,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415546,1680738.00
03/01/2017 19:45,2,0.000,ALERT,211.70,299.37,59.991,1488415503,"201051344000685","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,623132.9,623132.9,28136,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415547,1680739.00
03/01/2017 19:45,2,0.000,ALERT,211.48,298.77,59.975,1488415503,"201051344000917","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,620010.9,620010.9,28128,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488415549,1680740.00
03/01/2017 19:45,2,0.000,ALERT,211.70,299.37,60.018,1488415503,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,627329.0,627329.0,27968,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488415551,1680741.00
03/01/2017 19:45,2,0.000,ALERT,211.25,298.77,59.991,1488415503,"201051344000651","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,617586.9,617586.9,28334,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488415553,1680742.00
03/01/2017 19:45,2,0.000,ALERT,209.90,297.87,59.981,1488415503,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,841054.5,841054.5,27868,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488415555,1680743.00
03/01/2017 19:45,2,0.000,ALERT,211.03,297.26,59.970,1488415503,"274151322000068","219011344069620",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,730008.5,730008.5,28508,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415557,1680744.00
03/01/2017 19:45,2,0.000,ALERT,210.80,299.07,59.986,1488415503,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,613637.1,613637.1,28361,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415558,1680745.00
03/01/2017 19:45,2,0.000,ALERT,211.25,299.97,59.965,1488415503,"201051344000594","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,631447.1,631447.1,28209,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415560,1680746.00
03/01/2017 19:45,2,0.000,ALERT,211.25,299.07,59.975,1488415503,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,621502.4,621502.4,28401,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415562,1680747.00
03/01/2017 19:45,2,0.000,ALERT,210.12,298.17,59.981,1488415503,"274151322000054","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,858942.7,858942.7,27766,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415564,1680748.00
03/01/2017 19:45,2,0.000,ALERT,211.70,299.07,59.981,1488415503,"201051344000867","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,617831.7,617831.7,28370,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415566,1680749.00
03/01/2017 19:45,2,0.000,ALERT,211.03,299.07,59.996,1488415503,"201051344001093","219011344069620",0.00,-4.00,0,296.96,300.27,0.0,0.0,0.000,619256.3,619256.3,28224,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415567,1680750.00
03/01/2017 19:45,2,0.000,ALERT,211.25,299.37,59.938,1488415503,"201051344000900","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,637339.4,637339.4,27708,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415569,1680751.00
03/01/2017 19:45,2,0.000,ALERT,211.48,298.47,59.981,1488415503,"201051344000648","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,627346.9,627346.9,27787,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488415571,1680752.00
03/01/2017 19:45,2,0.000,ALERT,211.25,299.67,59.996,1488415503,"201051344000569","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,638713.5,638713.5,27688,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488415573,1680753.00
03/01/2017 19:45,2,0.000,ALERT,211.25,299.37,59.975,1488415503,"201051344000983","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,630250.6,630250.6,27886,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488415575,1680754.00
03/01/2017 19:45,2,0.000,ALERT,211.48,299.37,59.981,1488415503,"201051344001158","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,618285.2,618285.2,28243,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415576,1680755.00
03/01/2017 19:45,2,0.000,ALERT,211.93,299.97,59.975,1488415503,"201051344000576","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,630102.8,630102.8,27759,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415578,1680756.00
03/01/2017 19:45,2,0.000,ALERT,210.57,296.96,59.975,1488415503,"274151322000087","219011344069620",0.00,-3.50,0,294.86,298.77,0.0,0.0,0.000,830727.0,830727.0,28117,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488415580,1680757.00
03/01/2017 20:00,2,0.000,ALERT,211.93,299.07,59.981,1488416403,"201051344000645","219011344069620",0.00,-5.00,0,286.44,301.47,0.0,0.0,0.000,629536.6,629536.6,27798,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416405,1680758.00
03/01/2017 20:00,2,0.000,ALERT,210.57,297.57,59.970,1488416403,"274151322000085","219011344069620",0.00,-5.00,0,284.94,299.67,0.0,0.0,0.000,856954.7,856954.7,27827,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416407,1680759.00
03/01/2017 20:00,2,0.000,ALERT,212.16,299.07,59.981,1488416403,"201051344000633","219011344069620",0.00,-5.50,0,284.94,301.17,0.0,0.0,0.000,617337.0,617337.0,28345,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416409,1680760.00
03/01/2017 20:00,2,0.000,ALERT,211.48,299.37,59.981,1488416403,"201051344000469","219011344069620",0.00,-6.00,0,285.54,301.47,0.0,0.0,0.000,620104.4,620104.4,28309,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416411,1680761.00
03/01/2017 20:00,2,0.000,ALERT,211.25,299.37,59.975,1488416403,"201051344000646","219011344069620",0.00,-6.00,0,285.24,300.87,0.0,0.0,0.000,615054.1,615054.1,28210,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416412,1680762.00
03/01/2017 20:00,2,0.000,ALERT,210.12,298.17,59.970,1488416403,"274151322000052","219011344069620",0.00,-5.50,0,284.64,300.27,0.0,0.0,0.000,886734.4,886734.4,27590,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416414,1680763.00
03/01/2017 20:00,2,0.000,ALERT,211.48,299.37,59.975,1488416403,"201051344000585","219011344069620",0.00,-5.50,0,284.94,300.87,0.0,0.0,0.000,625536.8,625536.8,28367,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488416416,1680764.00
03/01/2017 20:00,2,0.000,ALERT,211.25,299.67,59.981,1488416403,"201051344001230","219011344069620",0.00,-5.50,0,285.84,300.87,0.0,0.0,0.000,618189.0,618189.0,28073,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416418,1680765.00
03/01/2017 20:00,2,0.000,ALERT,211.93,300.27,59.996,1488416403,"201051344000582","219011344069620",0.00,-6.00,0,286.14,301.47,0.0,0.0,0.000,609528.0,609528.0,28279,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488416420,1680766.00
03/01/2017 20:00,2,0.000,ALERT,211.03,299.37,59.975,1488416403,"201051344000955","219011344069620",0.00,-5.50,0,285.24,300.57,0.0,0.0,0.000,626433.0,626433.0,28173,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416422,1680767.00
03/01/2017 20:00,2,0.000,ALERT,210.35,297.26,59.965,1488416403,"274151322000094","219011344069620",0.00,-6.00,0,284.64,299.07,0.0,0.0,0.000,729214.9,729214.9,28607,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488416424,1680768.00
03/01/2017 20:00,2,0.000,ALERT,211.48,299.37,59.970,1488416403,"201051344000579","219011344069620",0.00,-5.00,0,287.35,302.37,0.0,0.0,0.000,636434.5,636434.5,28136,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416425,1680769.00
03/01/2017 20:00,2,0.000,ALERT,211.03,299.37,59.975,1488416403,"201051344000890","219011344069620",0.00,-5.50,0,285.84,301.77,0.0,0.0,0.000,621423.0,621423.0,28298,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416427,1680770.00
03/01/2017 20:00,2,0.000,ALERT,211.48,299.07,59.975,1488416403,"201051344000438","219011344069620",0.00,-6.50,0,285.54,301.17,0.0,0.0,0.000,623183.0,623183.0,28260,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416429,1680771.00
03/01/2017 20:00,2,0.000,ALERT,211.48,298.77,59.970,1488416403,"201051344000417","219011344069620",0.00,-6.00,0,284.94,300.57,0.0,0.0,0.000,602298.2,602298.2,28553,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488416431,1680772.00
03/01/2017 20:00,2,0.000,ALERT,210.35,298.47,59.975,1488416403,"274151322000083","219011344069620",0.00,-5.50,0,285.24,300.27,0.0,0.0,0.000,878026.8,878026.8,27643,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416433,1680773.00
03/01/2017 20:00,2,0.000,ALERT,211.03,297.26,59.975,1488416403,"274151322000076","219011344069620",0.00,-5.00,0,285.24,300.27,0.0,0.0,0.000,935457.4,935457.4,27742,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416434,1680774.00
03/01/2017 20:00,2,0.000,ALERT,211.25,299.67,59.975,1488416403,"201051344000868","219011344069620",0.00,-5.00,0,287.35,302.37,0.0,0.0,0.000,618746.3,618746.3,28338,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416436,1680775.00
03/01/2017 20:00,2,0.000,ALERT,210.35,298.47,59.944,1488416403,"274151322000095","219011344069620",0.00,-6.00,0,286.14,300.87,0.0,0.0,0.000,926468.0,926468.0,27861,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416438,1680776.00
03/01/2017 20:00,2,0.000,ALERT,211.25,298.77,59.986,1488416403,"201051344000988","219011344069620",0.00,-5.50,0,284.04,301.17,0.0,0.0,0.000,576126.8,576126.8,28368,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416440,1680777.00
03/01/2017 20:00,2,0.000,ALERT,211.03,298.17,60.023,1488416403,"201051344001025","219011344069620",0.00,-6.50,0,284.64,301.47,0.0,0.0,0.000,622906.7,622906.7,28464,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416442,1680778.00
03/01/2017 20:00,2,0.000,ALERT,211.48,299.07,60.028,1488416403,"201051344000458","219011344069620",0.00,-3.50,0,286.44,302.37,0.0,0.0,0.000,629280.0,629280.0,27954,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488416444,1680779.00
03/01/2017 20:00,2,0.000,ALERT,212.16,299.37,59.981,1488416403,"201051344000853","219011344069620",0.00,-5.50,0,286.74,301.77,0.0,0.0,0.000,629187.1,629187.1,27798,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488416445,1680780.00
03/01/2017 20:00,2,0.000,ALERT,211.70,299.37,59.949,1488416403,"201051344000685","219011344069620",0.00,-5.50,0,285.54,300.87,0.0,0.0,0.000,623132.9,623132.9,28138,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416447,1680781.00
03/01/2017 20:00,2,0.000,ALERT,211.48,298.47,59.981,1488416403,"201051344000917","219011344069620",0.00,-4.00,0,284.34,300.57,0.0,0.0,0.000,620010.9,620010.9,28130,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416449,1680782.00
03/01/2017 20:00,2,0.000,ALERT,211.70,299.37,59.986,1488416403,"201051344001145","219011344069620",0.00,-5.50,0,285.54,301.47,0.0,0.0,0.000,627329.0,627329.0,27970,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416451,1680783.00
03/01/2017 20:00,2,0.000,ALERT,211.48,298.47,59.975,1488416403,"201051344000651","219011344069620",0.00,-7.00,0,284.94,300.27,0.0,0.0,0.000,617586.9,617586.9,28336,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416453,1680784.00
03/01/2017 20:00,2,0.000,ALERT,210.12,296.96,60.007,1488416403,"274151322000088","219011344069620",0.00,-4.00,0,284.64,299.37,0.0,0.0,0.000,841054.5,841054.5,27870,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416455,1680785.00
03/01/2017 20:00,2,0.000,ALERT,211.03,297.57,59.986,1488416403,"274151322000068","219011344069620",0.00,-4.00,0,284.04,298.77,0.0,0.0,0.000,730008.5,730008.5,28510,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416457,1680786.00
03/01/2017 20:00,2,0.000,ALERT,211.25,298.77,59.965,1488416403,"201051344001135","219011344069620",0.00,-5.50,0,285.24,301.17,0.0,0.0,0.000,613637.1,613637.1,28363,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416458,1680787.00
03/01/2017 20:00,2,0.000,ALERT,211.25,300.27,59.986,1488416403,"201051344000594","219011344069620",0.00,-5.50,0,286.14,301.77,0.0,0.0,0.000,631447.1,631447.1,28211,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416460,1680788.00
03/01/2017 20:00,2,0.000,ALERT,211.70,298.77,59.954,1488416403,"201051344001203","219011344069620",0.00,-6.00,0,285.24,302.37,0.0,0.0,0.000,621502.4,621502.4,28403,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416462,1680789.00
03/01/2017 20:00,2,0.000,ALERT,210.35,299.07,59.959,1488416403,"274151322000054","219011344069620",0.00,-4.00,0,284.94,299.97,0.0,0.0,0.000,858942.7,858942.7,27768,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416464,1680790.00
03/01/2017 20:00,2,0.000,ALERT,211.93,299.67,59.975,1488416403,"201051344000867","219011344069620",0.00,-5.00,0,285.84,301.77,0.0,0.0,0.000,617831.7,617831.7,28372,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416466,1680791.00
03/01/2017 20:00,2,0.000,ALERT,211.48,299.07,59.954,1488416403,"201051344001093","219011344069620",0.00,-4.00,0,285.24,300.57,0.0,0.0,0.000,619256.3,619256.3,28226,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488416467,1680792.00
03/01/2017 20:00,2,0.000,ALERT,211.25,299.67,60.012,1488416403,"201051344000900","219011344069620",0.00,-5.50,0,285.84,301.47,0.0,0.0,0.000,637339.4,637339.4,27710,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416469,1680793.00
03/01/2017 20:00,2,0.000,ALERT,211.70,299.07,60.018,1488416403,"201051344000648","219011344069620",0.00,-6.00,0,285.84,301.47,0.0,0.0,0.000,627346.9,627346.9,27789,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416471,1680794.00
03/01/2017 20:00,2,0.000,ALERT,211.48,299.67,59.986,1488416403,"201051344000569","219011344069620",0.00,-5.50,0,287.35,302.37,0.0,0.0,0.000,638713.5,638713.5,27690,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416473,1680795.00
03/01/2017 20:00,2,0.000,ALERT,211.48,299.37,59.975,1488416403,"201051344000983","219011344069620",0.00,-5.00,0,286.74,302.07,0.0,0.0,0.000,630250.6,630250.6,27888,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416475,1680796.00
03/01/2017 20:00,2,0.000,ALERT,211.48,299.07,59.944,1488416403,"201051344001158","219011344069620",0.00,-6.50,0,286.14,301.17,0.0,0.0,0.000,618285.2,618285.2,28245,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416476,1680797.00
03/01/2017 20:00,2,0.000,ALERT,211.93,299.67,59.986,1488416403,"201051344000576","219011344069620",0.00,-5.50,0,286.74,301.77,0.0,0.0,0.000,630102.8,630102.8,27761,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416478,1680798.00
03/01/2017 20:00,2,0.000,ALERT,210.35,296.66,59.991,1488416403,"274151322000087","219011344069620",0.00,-4.00,0,284.04,298.77,0.0,0.0,0.000,830727.0,830727.0,28119,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488416480,1680799.00
03/01/2017 20:15,2,0.000,ALERT,211.93,299.67,60.028,1488417303,"201051344000645","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,629536.6,629536.6,27800,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417305,1680800.00
03/01/2017 20:15,2,0.000,ALERT,210.57,297.57,59.933,1488417303,"274151322000085","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,856954.7,856954.7,27829,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417307,1680801.00
03/01/2017 20:15,2,0.000,ALERT,212.16,299.37,59.944,1488417303,"201051344000633","219011344069620",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,617337.0,617337.0,28347,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417308,1680802.00
03/01/2017 20:15,2,0.000,ALERT,211.70,299.67,59.970,1488417303,"201051344000469","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,620104.4,620104.4,28311,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417311,1680803.00
03/01/2017 20:15,2,0.000,ALERT,211.03,299.07,59.991,1488417303,"201051344000646","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,615054.1,615054.1,28212,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417312,1680804.00
03/01/2017 20:15,2,0.000,ALERT,210.35,298.77,59.986,1488417303,"274151322000052","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,886734.4,886734.4,27592,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417314,1680805.00
03/01/2017 20:15,2,0.000,ALERT,211.48,299.37,60.028,1488417303,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,625536.8,625536.8,28369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417316,1680806.00
03/01/2017 20:15,2,0.000,ALERT,211.25,299.67,59.981,1488417303,"201051344001230","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,618189.0,618189.0,28075,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417318,1680807.00
03/01/2017 20:15,2,0.000,ALERT,211.70,299.97,59.991,1488417303,"201051344000582","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,609528.0,609528.0,28281,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417319,1680808.00
03/01/2017 20:15,2,0.000,ALERT,211.03,299.07,59.981,1488417303,"201051344000955","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,626433.0,626433.0,28175,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417321,1680809.00
03/01/2017 20:15,2,0.000,ALERT,210.80,297.26,60.002,1488417303,"274151322000094","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,729214.9,729214.9,28609,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417323,1680810.00
03/01/2017 20:15,2,0.000,ALERT,211.48,299.97,59.986,1488417303,"201051344000579","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,636434.5,636434.5,28138,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417325,1680811.00
03/01/2017 20:15,2,0.000,ALERT,211.25,299.67,59.981,1488417303,"201051344000890","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,621423.0,621423.0,28300,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417327,1680812.00
03/01/2017 20:15,2,0.000,ALERT,211.48,299.07,60.028,1488417303,"201051344000438","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,623183.0,623183.0,28262,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417328,1680813.00
03/01/2017 20:15,2,0.000,ALERT,211.70,298.77,59.970,1488417303,"201051344000417","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,602298.2,602298.2,28555,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417330,1680814.00
03/01/2017 20:15,2,0.000,ALERT,210.80,297.87,59.970,1488417303,"274151322000083","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,878026.8,878026.8,27645,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417332,1680815.00
03/01/2017 20:15,2,0.000,ALERT,211.48,298.17,59.996,1488417303,"274151322000076","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,935457.4,935457.4,27744,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417334,1680816.00
03/01/2017 20:15,2,0.000,ALERT,211.48,299.97,59.981,1488417303,"201051344000868","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,618746.3,618746.3,28340,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417336,1680817.00
03/01/2017 20:15,2,0.000,ALERT,210.57,298.77,59.959,1488417303,"274151322000095","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,926468.0,926468.0,27863,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417338,1680818.00
03/01/2017 20:15,2,0.000,ALERT,211.48,299.67,59.986,1488417303,"201051344000988","219011344069620",0.00,-5.00,0,294.26,301.17,0.0,0.0,0.000,576126.8,576126.8,28370,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417340,1680819.00
03/01/2017 20:15,2,0.000,ALERT,211.25,298.47,59.986,1488417303,"201051344001025","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,622906.7,622906.7,28466,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417341,1680820.00
03/01/2017 20:15,2,0.000,ALERT,211.70,299.97,59.986,1488417303,"201051344000458","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,629280.0,629280.0,27956,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417343,1680821.00
03/01/2017 20:15,2,0.000,ALERT,212.38,299.97,59.938,1488417303,"201051344000853","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,629187.1,629187.1,27800,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417345,1680822.00
03/01/2017 20:15,2,0.000,ALERT,211.70,299.07,59.975,1488417303,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,623132.9,623132.9,28140,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417347,1680823.00
03/01/2017 20:15,2,0.000,ALERT,211.70,299.07,59.986,1488417303,"201051344000917","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,620010.9,620010.9,28132,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417349,1680824.00
03/01/2017 20:15,2,0.000,ALERT,211.70,299.07,59.981,1488417303,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,627329.0,627329.0,27972,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417350,1680825.00
03/01/2017 20:15,2,0.000,ALERT,211.70,298.47,59.986,1488417303,"201051344000651","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,617586.9,617586.9,28338,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417352,1680826.00
03/01/2017 20:15,2,0.000,ALERT,210.35,297.87,59.981,1488417303,"274151322000088","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,841054.5,841054.5,27872,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417354,1680827.00
03/01/2017 20:15,2,0.000,ALERT,211.48,297.87,59.965,1488417303,"274151322000068","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,730008.5,730008.5,28512,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417356,1680828.00
03/01/2017 20:15,2,0.000,ALERT,211.25,299.37,60.002,1488417303,"201051344001135","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,613637.1,613637.1,28365,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417357,1680829.00
03/01/2017 20:15,2,0.000,ALERT,211.48,300.87,59.981,1488417303,"201051344000594","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,631447.1,631447.1,28213,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417359,1680830.00
03/01/2017 20:15,2,0.000,ALERT,211.70,299.07,59.975,1488417303,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,621502.4,621502.4,28405,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417361,1680831.00
03/01/2017 20:15,2,0.000,ALERT,210.57,298.17,59.975,1488417303,"274151322000054","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,858942.7,858942.7,27770,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417363,1680832.00
03/01/2017 20:15,2,0.000,ALERT,211.70,299.07,59.965,1488417303,"201051344000867","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,617831.7,617831.7,28374,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417365,1680833.00
03/01/2017 20:15,2,0.000,ALERT,211.48,299.07,59.981,1488417303,"201051344001093","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,619256.3,619256.3,28228,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417366,1680834.00
03/01/2017 20:15,2,0.000,ALERT,211.48,299.97,59.975,1488417303,"201051344000900","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,637339.4,637339.4,27712,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417368,1680835.00
03/01/2017 20:15,2,0.000,ALERT,211.70,299.07,59.975,1488417303,"201051344000648","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,627346.9,627346.9,27791,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417370,1680836.00
03/01/2017 20:15,2,0.000,ALERT,211.93,300.57,60.023,1488417303,"201051344000569","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,638713.5,638713.5,27692,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417372,1680837.00
03/01/2017 20:15,2,0.000,ALERT,211.70,299.97,60.012,1488417303,"201051344000983","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,630250.6,630250.6,27890,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417374,1680838.00
03/01/2017 20:15,2,0.000,ALERT,211.93,299.67,59.991,1488417303,"201051344001158","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,618285.2,618285.2,28247,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488417376,1680839.00
03/01/2017 20:15,2,0.000,ALERT,212.16,300.57,59.986,1488417303,"201051344000576","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,630102.8,630102.8,27763,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417378,1680840.00
03/01/2017 20:15,2,0.000,ALERT,210.80,297.57,59.954,1488417303,"274151322000087","219011344069620",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,830727.0,830727.0,28121,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488417379,1680841.00
03/01/2017 20:30,2,0.000,ALERT,212.38,300.27,59.986,1488418203,"201051344000645","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,629536.6,629536.6,27802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488418206,1680842.00
03/01/2017 20:30,2,0.000,ALERT,210.80,298.17,60.018,1488418203,"274151322000085","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,856954.7,856954.7,27831,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418207,1680843.00
03/01/2017 20:30,2,0.000,ALERT,212.38,299.97,59.949,1488418203,"201051344000633","219011344069620",0.00,-6.00,0,295.46,302.07,0.0,0.0,0.000,617337.0,617337.0,28349,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418209,1680844.00
03/01/2017 20:30,2,0.000,ALERT,211.93,300.27,59.996,1488418203,"201051344000469","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,620104.4,620104.4,28313,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418211,1680845.00
03/01/2017 20:30,2,0.000,ALERT,211.48,299.37,59.996,1488418203,"201051344000646","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,615054.1,615054.1,28214,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488418213,1680846.00
03/01/2017 20:30,2,0.000,ALERT,210.57,298.77,59.949,1488418203,"274151322000052","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,886734.4,886734.4,27594,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418214,1680847.00
03/01/2017 20:30,2,0.000,ALERT,211.70,299.67,59.996,1488418203,"201051344000585","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,625536.8,625536.8,28371,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418216,1680848.00
