ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 20:30,2,0.000,ALERT,211.70,299.97,59.991,1488418203,"201051344001230","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,618189.0,618189.0,28077,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418218,1680849.00
03/01/2017 20:30,2,0.000,ALERT,212.16,300.27,59.991,1488418203,"201051344000582","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,609528.0,609528.0,28283,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488418220,1680850.00
03/01/2017 20:30,2,0.000,ALERT,211.25,299.37,59.975,1488418203,"201051344000955","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,626433.0,626433.0,28177,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418222,1680851.00
03/01/2017 20:30,2,0.000,ALERT,210.80,297.87,59.944,1488418203,"274151322000094","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,729214.9,729214.9,28611,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418223,1680852.00
03/01/2017 20:30,2,0.000,ALERT,211.93,300.87,59.954,1488418203,"201051344000579","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,636434.5,636434.5,28140,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418225,1680853.00
03/01/2017 20:30,2,0.000,ALERT,211.48,299.97,59.981,1488418203,"201051344000890","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,621423.0,621423.0,28302,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418227,1680854.00
03/01/2017 20:30,2,0.000,ALERT,211.70,299.37,59.965,1488418203,"201051344000438","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,623183.0,623183.0,28264,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418229,1680855.00
03/01/2017 20:30,2,0.000,ALERT,211.70,298.77,59.981,1488418203,"201051344000417","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,602298.2,602298.2,28557,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418231,1680856.00
03/01/2017 20:30,2,0.000,ALERT,210.80,299.07,59.970,1488418203,"274151322000083","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,878026.8,878026.8,27647,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418233,1680857.00
03/01/2017 20:30,2,0.000,ALERT,211.48,299.07,59.981,1488418203,"274151322000076","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,935457.4,935457.4,27746,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418234,1680858.00
03/01/2017 20:30,2,0.000,ALERT,211.70,300.87,59.981,1488418203,"201051344000868","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,618746.3,618746.3,28342,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488418236,1680859.00
03/01/2017 20:30,2,0.000,ALERT,210.80,299.67,59.975,1488418203,"274151322000095","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,926468.0,926468.0,27865,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418238,1680860.00
03/01/2017 20:30,2,0.000,ALERT,211.70,299.97,59.975,1488418203,"201051344000988","219011344069620",0.00,-5.00,0,294.56,302.07,0.0,0.0,0.000,576126.8,576126.8,28372,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418240,1680861.00
03/01/2017 20:30,2,0.000,ALERT,211.48,298.47,59.970,1488418203,"201051344001025","219011344069620",0.00,-6.50,0,295.46,301.77,0.0,0.0,0.000,622906.7,622906.7,28468,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418242,1680862.00
03/01/2017 20:30,2,0.000,ALERT,211.70,300.87,59.981,1488418203,"201051344000458","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,629280.0,629280.0,27958,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418244,1680863.00
03/01/2017 20:30,2,0.000,ALERT,212.38,300.87,59.975,1488418203,"201051344000853","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,629187.1,629187.1,27802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418245,1680864.00
03/01/2017 20:30,2,0.000,ALERT,211.93,299.37,59.975,1488418203,"201051344000685","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,623132.9,623132.9,28142,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418247,1680865.00
03/01/2017 20:30,2,0.000,ALERT,211.70,298.77,60.012,1488418203,"201051344000917","219011344069620",0.00,-4.00,0,294.86,300.57,0.0,0.0,0.000,620010.9,620010.9,28134,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418249,1680866.00
03/01/2017 20:30,2,0.000,ALERT,211.70,299.37,59.975,1488418203,"201051344001145","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,627329.0,627329.0,27974,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418251,1680867.00
03/01/2017 20:30,2,0.000,ALERT,211.70,298.77,59.975,1488418203,"201051344000651","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,617586.9,617586.9,28340,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418253,1680868.00
03/01/2017 20:30,2,0.000,ALERT,210.35,297.87,59.949,1488418203,"274151322000088","219011344069620",0.00,-4.00,0,294.86,300.27,0.0,0.0,0.000,841054.5,841054.5,27874,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418254,1680869.00
03/01/2017 20:30,2,0.000,ALERT,211.48,297.26,59.986,1488418203,"274151322000068","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,730008.5,730008.5,28514,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418256,1680870.00
03/01/2017 20:30,2,0.000,ALERT,211.25,299.37,59.938,1488418203,"201051344001135","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,613637.1,613637.1,28367,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418258,1680871.00
03/01/2017 20:30,2,0.000,ALERT,211.48,300.87,59.981,1488418203,"201051344000594","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,631447.1,631447.1,28215,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488418260,1680872.00
03/01/2017 20:30,2,0.000,ALERT,211.70,299.07,59.986,1488418203,"201051344001203","219011344069620",0.00,-6.00,0,296.06,302.98,0.0,0.0,0.000,621502.4,621502.4,28407,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488418262,1680873.00
03/01/2017 20:30,2,0.000,ALERT,210.57,298.47,60.007,1488418203,"274151322000054","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,858942.7,858942.7,27772,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418263,1680874.00
03/01/2017 20:30,2,0.000,ALERT,212.16,299.97,59.996,1488418203,"201051344000867","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,617831.7,617831.7,28376,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418265,1680875.00
03/01/2017 20:30,2,0.000,ALERT,211.48,299.37,59.996,1488418203,"201051344001093","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,619256.3,619256.3,28230,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418267,1680876.00
03/01/2017 20:30,2,0.000,ALERT,211.70,300.57,59.991,1488418203,"201051344000900","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,637339.4,637339.4,27714,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488418269,1680877.00
03/01/2017 20:30,2,0.000,ALERT,211.93,299.97,59.975,1488418203,"201051344000648","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,627346.9,627346.9,27793,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418271,1680878.00
03/01/2017 20:30,2,0.000,ALERT,211.93,300.87,60.034,1488418203,"201051344000569","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,638713.5,638713.5,27694,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488418273,1680879.00
03/01/2017 20:30,2,0.000,ALERT,211.93,300.87,59.981,1488418203,"201051344000983","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,630250.6,630250.6,27892,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418274,1680880.00
03/01/2017 20:30,2,0.000,ALERT,211.93,300.27,59.996,1488418203,"201051344001158","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,618285.2,618285.2,28249,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418276,1680881.00
03/01/2017 20:30,2,0.000,ALERT,212.38,300.87,59.996,1488418203,"201051344000576","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,630102.8,630102.8,27765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418278,1680882.00
03/01/2017 20:30,2,0.000,ALERT,210.80,296.66,59.949,1488418203,"274151322000087","219011344069620",0.00,-4.00,0,294.26,299.67,0.0,0.0,0.000,830727.0,830727.0,28123,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488418280,1680883.00
03/01/2017 20:45,2,0.000,ALERT,212.83,300.57,59.986,1488419104,"201051344000645","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,629536.6,629536.6,27804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419106,1680884.00
03/01/2017 20:45,2,0.000,ALERT,211.25,298.77,59.991,1488419104,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,856954.7,856954.7,27833,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419107,1680885.00
03/01/2017 20:45,2,0.000,ALERT,212.83,300.27,59.986,1488419104,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,617337.0,617337.0,28351,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419109,1680886.00
03/01/2017 20:45,2,0.000,ALERT,212.16,300.27,59.944,1488419104,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,620104.4,620104.4,28315,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419111,1680887.00
03/01/2017 20:45,2,0.000,ALERT,211.93,299.97,59.986,1488419104,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,615054.1,615054.1,28216,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419113,1680888.00
03/01/2017 20:45,2,0.000,ALERT,210.57,299.07,60.007,1488419104,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,886734.4,886734.4,27596,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419115,1680889.00
03/01/2017 20:45,2,0.000,ALERT,212.16,299.97,59.991,1488419104,"201051344000585","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,625536.8,625536.8,28373,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419116,1680890.00
03/01/2017 20:45,2,0.000,ALERT,211.70,299.97,59.991,1488419104,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,618189.0,618189.0,28079,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419118,1680891.00
03/01/2017 20:45,2,0.000,ALERT,212.38,300.57,59.986,1488419104,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,609528.0,609528.0,28285,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419120,1680892.00
03/01/2017 20:45,2,0.000,ALERT,211.48,299.37,60.012,1488419104,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,626433.0,626433.0,28179,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488419122,1680893.00
03/01/2017 20:45,2,0.000,ALERT,210.57,297.26,59.986,1488419104,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,729214.9,729214.9,28613,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419124,1680894.00
03/01/2017 20:45,2,0.000,ALERT,212.16,300.87,59.981,1488419104,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,636434.5,636434.5,28142,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419126,1680895.00
03/01/2017 20:45,2,0.000,ALERT,211.93,300.27,59.986,1488419104,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,621423.0,621423.0,28304,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419127,1680896.00
03/01/2017 20:45,2,0.000,ALERT,211.93,299.67,59.986,1488419104,"201051344000438","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,623183.0,623183.0,28266,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419129,1680897.00
03/01/2017 20:45,2,0.000,ALERT,212.38,299.37,60.012,1488419104,"201051344000417","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,602298.2,602298.2,28559,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419131,1680898.00
03/01/2017 20:45,2,0.000,ALERT,210.80,298.17,59.986,1488419104,"274151322000083","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,878026.8,878026.8,27649,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419133,1680899.00
03/01/2017 20:45,2,0.000,ALERT,211.48,298.77,59.986,1488419104,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,935457.4,935457.4,27748,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419134,1680900.00
03/01/2017 20:45,2,0.000,ALERT,211.93,301.17,59.986,1488419104,"201051344000868","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,618746.3,618746.3,28344,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419136,1680901.00
03/01/2017 20:45,2,0.000,ALERT,210.80,298.77,59.975,1488419104,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,926468.0,926468.0,27867,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419138,1680902.00
03/01/2017 20:45,2,0.000,ALERT,211.93,299.97,59.986,1488419104,"201051344000988","219011344069620",0.00,-5.00,0,295.46,302.07,0.0,0.0,0.000,576126.8,576126.8,28374,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488419140,1680903.00
03/01/2017 20:45,2,0.000,ALERT,211.93,299.07,59.986,1488419104,"201051344001025","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,622906.7,622906.7,28470,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488419142,1680904.00
03/01/2017 20:45,2,0.000,ALERT,211.93,300.27,59.970,1488419104,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,629280.0,629280.0,27960,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419144,1680905.00
03/01/2017 20:45,2,0.000,ALERT,212.61,300.27,59.986,1488419104,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,629187.1,629187.1,27804,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419146,1680906.00
03/01/2017 20:45,2,0.000,ALERT,212.38,299.97,59.991,1488419104,"201051344000685","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,623132.9,623132.9,28144,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488419147,1680907.00
03/01/2017 20:45,2,0.000,ALERT,212.16,299.37,59.996,1488419104,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,620010.9,620010.9,28136,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419149,1680908.00
03/01/2017 20:45,2,0.000,ALERT,212.38,299.97,59.996,1488419104,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,627329.0,627329.0,27976,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419151,1680909.00
03/01/2017 20:45,2,0.000,ALERT,212.16,299.07,59.991,1488419104,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,617586.9,617586.9,28342,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419153,1680910.00
03/01/2017 20:45,2,0.000,ALERT,210.35,298.17,60.012,1488419104,"274151322000088","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,841054.5,841054.5,27876,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419155,1680911.00
03/01/2017 20:45,2,0.000,ALERT,211.25,297.57,59.986,1488419104,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,730008.5,730008.5,28516,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419157,1680912.00
03/01/2017 20:45,2,0.000,ALERT,211.48,299.67,59.991,1488419104,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,613637.1,613637.1,28369,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419158,1680913.00
03/01/2017 20:45,2,0.000,ALERT,211.70,300.87,60.002,1488419104,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,631447.1,631447.1,28217,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419160,1680914.00
03/01/2017 20:45,2,0.000,ALERT,212.16,299.67,59.996,1488419104,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,621502.4,621502.4,28409,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419162,1680915.00
03/01/2017 20:45,2,0.000,ALERT,210.57,298.47,59.975,1488419104,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,858942.7,858942.7,27774,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419164,1680916.00
03/01/2017 20:45,2,0.000,ALERT,212.38,299.97,59.996,1488419104,"201051344000867","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,617831.7,617831.7,28378,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419166,1680917.00
03/01/2017 20:45,2,0.000,ALERT,211.93,299.97,60.028,1488419104,"201051344001093","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,619256.3,619256.3,28232,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419167,1680918.00
03/01/2017 20:45,2,0.000,ALERT,211.93,300.57,59.991,1488419104,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,637339.4,637339.4,27716,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419169,1680919.00
03/01/2017 20:45,2,0.000,ALERT,212.38,299.67,59.991,1488419104,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,627346.9,627346.9,27795,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419171,1680920.00
03/01/2017 20:45,2,0.000,ALERT,212.16,300.57,60.002,1488419104,"201051344000569","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,638713.5,638713.5,27696,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419173,1680921.00
03/01/2017 20:45,2,0.000,ALERT,211.93,300.27,59.991,1488419104,"201051344000983","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,630250.6,630250.6,27894,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488419175,1680922.00
03/01/2017 20:45,2,0.000,ALERT,212.16,300.27,59.996,1488419104,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,618285.2,618285.2,28251,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488419177,1680923.00
03/01/2017 20:45,2,0.000,ALERT,212.61,300.87,59.996,1488419104,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,630102.8,630102.8,27767,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488419179,1680924.00
03/01/2017 20:45,2,0.000,ALERT,210.80,296.66,59.991,1488419104,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,830727.0,830727.0,28125,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488419180,1680925.00
03/01/2017 21:00,2,0.000,ALERT,212.61,300.27,59.949,1488420003,"201051344000645","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,629536.6,629536.6,27806,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420005,1680926.00
03/01/2017 21:00,2,0.000,ALERT,211.03,298.47,59.954,1488420003,"274151322000085","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,856954.7,856954.7,27835,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420007,1680927.00
03/01/2017 21:00,2,0.000,ALERT,213.06,300.27,59.965,1488420003,"201051344000633","219011344069620",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,617337.0,617337.0,28353,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420009,1680928.00
03/01/2017 21:00,2,0.000,ALERT,212.38,300.27,59.975,1488420003,"201051344000469","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,620104.4,620104.4,28317,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420011,1680929.00
03/01/2017 21:00,2,0.000,ALERT,211.93,300.57,59.965,1488420003,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,615054.1,615054.1,28218,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420013,1680930.00
03/01/2017 21:00,2,0.000,ALERT,210.80,299.07,59.959,1488420003,"274151322000052","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,886734.4,886734.4,27598,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420014,1680931.00
03/01/2017 21:00,2,0.000,ALERT,212.16,300.87,59.970,1488420003,"201051344000585","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,625536.8,625536.8,28375,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420016,1680932.00
03/01/2017 21:00,2,0.000,ALERT,211.93,301.17,59.965,1488420003,"201051344001230","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,618189.0,618189.0,28081,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420018,1680933.00
03/01/2017 21:00,2,0.000,ALERT,212.61,301.47,59.965,1488420003,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,609528.0,609528.0,28287,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420020,1680934.00
03/01/2017 21:00,2,0.000,ALERT,211.70,300.57,59.965,1488420003,"201051344000955","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,626433.0,626433.0,28181,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420021,1680935.00
03/01/2017 21:00,2,0.000,ALERT,211.25,298.17,59.975,1488420003,"274151322000094","219011344069620",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,729214.9,729214.9,28615,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420023,1680936.00
03/01/2017 21:00,2,0.000,ALERT,212.38,301.17,60.012,1488420003,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,636434.5,636434.5,28144,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420025,1680937.00
03/01/2017 21:00,2,0.000,ALERT,211.93,300.27,59.975,1488420003,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,621423.0,621423.0,28306,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420027,1680938.00
03/01/2017 21:00,2,0.000,ALERT,212.16,299.97,59.949,1488420003,"201051344000438","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,623183.0,623183.0,28268,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420029,1680939.00
03/01/2017 21:00,2,0.000,ALERT,212.38,299.97,59.981,1488420003,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,602298.2,602298.2,28561,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420030,1680940.00
03/01/2017 21:00,2,0.000,ALERT,211.25,299.07,59.986,1488420003,"274151322000083","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,878026.8,878026.8,27651,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420032,1680941.00
03/01/2017 21:00,2,0.000,ALERT,211.70,299.07,59.954,1488420003,"274151322000076","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,935457.4,935457.4,27750,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420034,1680942.00
03/01/2017 21:00,2,0.000,ALERT,212.38,301.47,59.991,1488420003,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,618746.3,618746.3,28346,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420036,1680943.00
03/01/2017 21:00,2,0.000,ALERT,211.25,299.97,60.023,1488420003,"274151322000095","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,926468.0,926468.0,27869,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420038,1680944.00
03/01/2017 21:00,2,0.000,ALERT,212.38,300.87,59.991,1488420003,"201051344000988","219011344069620",0.00,-5.50,0,295.76,302.37,0.0,0.0,0.000,576126.8,576126.8,28376,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420040,1680945.00
03/01/2017 21:00,2,0.000,ALERT,212.16,299.67,59.996,1488420003,"201051344001025","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,622906.7,622906.7,28472,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420041,1680946.00
03/01/2017 21:00,2,0.000,ALERT,212.16,300.87,59.991,1488420003,"201051344000458","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,629280.0,629280.0,27962,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420043,1680947.00
03/01/2017 21:00,2,0.000,ALERT,213.06,300.87,59.991,1488420003,"201051344000853","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,629187.1,629187.1,27806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420045,1680948.00
03/01/2017 21:00,2,0.000,ALERT,212.38,300.27,59.996,1488420003,"201051344000685","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,623132.9,623132.9,28146,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420047,1680949.00
03/01/2017 21:00,2,0.000,ALERT,212.61,300.27,59.991,1488420003,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,620010.9,620010.9,28138,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420049,1680950.00
03/01/2017 21:00,2,0.000,ALERT,212.61,300.87,59.970,1488420003,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,627329.0,627329.0,27978,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420050,1680951.00
03/01/2017 21:00,2,0.000,ALERT,212.38,299.97,59.986,1488420003,"201051344000651","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,617586.9,617586.9,28344,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420052,1680952.00
03/01/2017 21:00,2,0.000,ALERT,210.80,298.47,59.991,1488420003,"274151322000088","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,841054.5,841054.5,27878,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420054,1680953.00
03/01/2017 21:00,2,0.000,ALERT,211.93,297.87,59.991,1488420003,"274151322000068","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,730008.5,730008.5,28518,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420056,1680954.00
03/01/2017 21:00,2,0.000,ALERT,211.93,301.47,59.991,1488420003,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,631447.1,631447.1,28219,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420059,1680955.00
03/01/2017 21:00,2,0.000,ALERT,212.16,300.27,60.002,1488420003,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,621502.4,621502.4,28411,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420060,1680956.00
03/01/2017 21:00,2,0.000,ALERT,211.03,299.37,59.996,1488420003,"274151322000054","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,858942.7,858942.7,27776,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420062,1680957.00
03/01/2017 21:00,2,0.000,ALERT,212.83,300.87,60.002,1488420003,"201051344000867","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,617831.7,617831.7,28380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420064,1680958.00
03/01/2017 21:00,2,0.000,ALERT,212.16,300.27,60.002,1488420003,"201051344001093","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,619256.3,619256.3,28234,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420066,1680959.00
03/01/2017 21:00,2,0.000,ALERT,212.16,301.47,60.002,1488420003,"201051344000900","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,637339.4,637339.4,27718,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420068,1680960.00
03/01/2017 21:00,2,0.000,ALERT,212.38,300.57,60.007,1488420003,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,627346.9,627346.9,27797,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420069,1680961.00
03/01/2017 21:00,2,0.000,ALERT,212.38,301.47,60.018,1488420003,"201051344000569","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,638713.5,638713.5,27698,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420071,1680962.00
03/01/2017 21:00,2,0.000,ALERT,212.38,300.87,60.002,1488420003,"201051344000983","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,630250.6,630250.6,27896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420073,1680963.00
03/01/2017 21:00,2,0.000,ALERT,212.38,300.87,60.002,1488420003,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,618285.2,618285.2,28253,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420075,1680964.00
03/01/2017 21:00,2,0.000,ALERT,212.83,301.47,59.996,1488420003,"201051344000576","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,630102.8,630102.8,27769,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420077,1680965.00
03/01/2017 21:00,2,0.000,ALERT,211.25,297.87,60.002,1488420003,"274151322000087","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,830727.0,830727.0,28127,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420078,1680966.00
03/01/2017 21:00,2,0.000,ALERT,211.93,300.57,60.018,1488420003,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,613637.1,613637.1,28371,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420080,1680967.00
03/01/2017 21:15,2,0.000,ALERT,213.06,301.17,59.970,1488420903,"201051344000645","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,629536.6,629536.6,27808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420905,1680968.00
03/01/2017 21:15,2,0.000,ALERT,211.48,298.47,59.981,1488420903,"274151322000085","219011344069620",0.00,-5.50,0,296.66,302.98,0.0,0.0,0.000,856954.7,856954.7,27837,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420907,1680969.00
03/01/2017 21:15,2,0.000,ALERT,213.29,300.57,59.981,1488420903,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,617337.0,617337.0,28355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420908,1680970.00
03/01/2017 21:15,2,0.000,ALERT,212.83,300.87,60.028,1488420903,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,620104.4,620104.4,28319,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420910,1680971.00
03/01/2017 21:15,2,0.000,ALERT,212.38,300.27,59.975,1488420903,"201051344000646","219011344069620",0.00,-6.50,0,297.87,305.38,0.0,0.0,0.000,615054.1,615054.1,28220,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420912,1680972.00
03/01/2017 21:15,2,0.000,ALERT,211.25,300.27,59.965,1488420903,"274151322000052","219011344069620",0.00,-5.50,0,296.36,302.98,0.0,0.0,0.000,886734.4,886734.4,27600,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420914,1680973.00
03/01/2017 21:15,2,0.000,ALERT,212.61,300.57,59.981,1488420903,"201051344000585","219011344069620",0.00,-5.50,0,297.87,305.38,0.0,0.0,0.000,625536.8,625536.8,28377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420916,1680974.00
03/01/2017 21:15,2,0.000,ALERT,212.16,300.27,59.938,1488420903,"201051344001230","219011344069620",0.00,-6.00,0,298.77,305.98,0.0,0.0,0.000,618189.0,618189.0,28083,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420917,1680975.00
03/01/2017 21:15,2,0.000,ALERT,212.83,301.17,59.933,1488420903,"201051344000582","219011344069620",0.00,-6.50,0,299.37,305.98,0.0,0.0,0.000,609528.0,609528.0,28289,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420919,1680976.00
03/01/2017 21:15,2,0.000,ALERT,212.16,300.27,59.970,1488420903,"201051344000955","219011344069620",0.00,-6.50,0,298.47,305.38,0.0,0.0,0.000,626433.0,626433.0,28183,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420921,1680977.00
03/01/2017 21:15,2,0.000,ALERT,211.48,298.77,59.944,1488420903,"274151322000094","219011344069620",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,729214.9,729214.9,28617,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420923,1680978.00
03/01/2017 21:15,2,0.000,ALERT,212.61,301.47,59.981,1488420903,"201051344000579","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,636434.5,636434.5,28146,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420925,1680979.00
03/01/2017 21:15,2,0.000,ALERT,212.16,300.87,59.981,1488420903,"201051344000890","219011344069620",0.00,-5.50,0,298.77,305.98,0.0,0.0,0.000,621423.0,621423.0,28308,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420926,1680980.00
03/01/2017 21:15,2,0.000,ALERT,212.38,300.27,59.986,1488420903,"201051344000438","219011344069620",0.00,-6.50,0,298.47,305.38,0.0,0.0,0.000,623183.0,623183.0,28270,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420928,1680981.00
03/01/2017 21:15,2,0.000,ALERT,212.61,299.97,59.975,1488420903,"201051344000417","219011344069620",0.00,-6.00,0,297.87,305.08,0.0,0.0,0.000,602298.2,602298.2,28563,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420930,1680982.00
03/01/2017 21:15,2,0.000,ALERT,211.70,299.67,59.991,1488420903,"274151322000083","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,878026.8,878026.8,27653,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420932,1680983.00
03/01/2017 21:15,2,0.000,ALERT,212.16,299.07,59.986,1488420903,"274151322000076","219011344069620",0.00,-5.50,0,296.66,302.98,0.0,0.0,0.000,935457.4,935457.4,27752,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420934,1680984.00
03/01/2017 21:15,2,0.000,ALERT,212.38,301.47,59.986,1488420903,"201051344000868","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,618746.3,618746.3,28348,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420936,1680985.00
03/01/2017 21:15,2,0.000,ALERT,211.48,299.97,59.949,1488420903,"274151322000095","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,926468.0,926468.0,27871,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420937,1680986.00
03/01/2017 21:15,2,0.000,ALERT,212.38,300.57,59.981,1488420903,"201051344000988","219011344069620",0.00,-5.50,0,296.36,302.98,0.0,0.0,0.000,576126.8,576126.8,28378,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420939,1680987.00
03/01/2017 21:15,2,0.000,ALERT,212.38,299.67,60.002,1488420903,"201051344001025","219011344069620",0.00,-6.50,0,297.57,305.08,0.0,0.0,0.000,622906.7,622906.7,28474,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420941,1680988.00
03/01/2017 21:15,2,0.000,ALERT,212.61,300.87,59.986,1488420903,"201051344000458","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,629280.0,629280.0,27964,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420943,1680989.00
03/01/2017 21:15,2,0.000,ALERT,213.06,300.87,59.986,1488420903,"201051344000853","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,629187.1,629187.1,27808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420945,1680990.00
03/01/2017 21:15,2,0.000,ALERT,212.83,300.57,60.018,1488420903,"201051344000685","219011344069620",0.00,-5.50,0,298.47,305.68,0.0,0.0,0.000,623132.9,623132.9,28148,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420946,1680991.00
03/01/2017 21:15,2,0.000,ALERT,212.61,299.97,59.986,1488420903,"201051344000917","219011344069620",0.00,-4.00,0,297.26,304.78,0.0,0.0,0.000,620010.9,620010.9,28140,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420948,1680992.00
03/01/2017 21:15,2,0.000,ALERT,212.83,300.57,59.986,1488420903,"201051344001145","219011344069620",0.00,-6.00,0,298.77,305.68,0.0,0.0,0.000,627329.0,627329.0,27980,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420950,1680993.00
