ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 21:15,2,0.000,ALERT,212.61,299.97,59.986,1488420903,"201051344000651","219011344069620",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,617586.9,617586.9,28346,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420952,1680994.00
03/01/2017 21:15,2,0.000,ALERT,211.25,299.07,59.986,1488420903,"274151322000088","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,841054.5,841054.5,27880,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420954,1680995.00
03/01/2017 21:15,2,0.000,ALERT,212.16,298.77,59.991,1488420903,"274151322000068","219011344069620",0.00,-5.00,0,295.76,301.47,0.0,0.0,0.000,730008.5,730008.5,28520,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420955,1680996.00
03/01/2017 21:15,2,0.000,ALERT,212.16,300.57,60.007,1488420903,"201051344001135","219011344069620",0.00,-6.00,0,298.47,305.08,0.0,0.0,0.000,613637.1,613637.1,28373,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420957,1680997.00
03/01/2017 21:15,2,0.000,ALERT,212.38,301.77,59.965,1488420903,"201051344000594","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,631447.1,631447.1,28221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420959,1680998.00
03/01/2017 21:15,2,0.000,ALERT,212.38,299.97,59.991,1488420903,"201051344001203","219011344069620",0.00,-6.50,0,298.17,305.98,0.0,0.0,0.000,621502.4,621502.4,28413,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420961,1680999.00
03/01/2017 21:15,2,0.000,ALERT,211.48,299.67,59.970,1488420903,"274151322000054","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,858942.7,858942.7,27778,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420963,1681000.00
03/01/2017 21:15,2,0.000,ALERT,213.06,300.57,59.986,1488420903,"201051344000867","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,617831.7,617831.7,28382,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420964,1681001.00
03/01/2017 21:15,2,0.000,ALERT,212.38,300.27,59.986,1488420903,"201051344001093","219011344069620",0.00,-4.00,0,298.17,305.08,0.0,0.0,0.000,619256.3,619256.3,28236,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420966,1681002.00
03/01/2017 21:15,2,0.000,ALERT,212.61,301.17,59.996,1488420903,"201051344000900","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,637339.4,637339.4,27720,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420968,1681003.00
03/01/2017 21:15,2,0.000,ALERT,212.83,300.57,59.986,1488420903,"201051344000648","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,627346.9,627346.9,27799,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420970,1681004.00
03/01/2017 21:15,2,0.000,ALERT,212.83,301.77,59.986,1488420903,"201051344000569","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,638713.5,638713.5,27700,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420972,1681005.00
03/01/2017 21:15,2,0.000,ALERT,212.61,301.17,59.991,1488420903,"201051344000983","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,630250.6,630250.6,27898,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420974,1681006.00
03/01/2017 21:15,2,0.000,ALERT,212.83,301.17,59.981,1488420903,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,618285.2,618285.2,28255,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488420975,1681007.00
03/01/2017 21:15,2,0.000,ALERT,213.29,301.77,59.991,1488420903,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,630102.8,630102.8,27771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420977,1681008.00
03/01/2017 21:15,2,0.000,ALERT,211.70,298.17,59.970,1488420903,"274151322000087","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,830727.0,830727.0,28129,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488420979,1681009.00
03/01/2017 21:30,2,0.000,ALERT,213.06,300.57,59.965,1488421803,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,629536.6,629536.6,27810,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421805,1681010.00
03/01/2017 21:30,2,0.000,ALERT,211.25,298.17,59.970,1488421803,"274151322000085","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,856954.7,856954.7,27839,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421807,1681011.00
03/01/2017 21:30,2,0.000,ALERT,213.06,299.97,59.944,1488421803,"201051344000633","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,617337.0,617337.0,28357,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488421808,1681012.00
03/01/2017 21:30,2,0.000,ALERT,212.61,300.57,59.965,1488421803,"201051344000469","219011344069620",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,620104.4,620104.4,28321,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421810,1681013.00
03/01/2017 21:30,2,0.000,ALERT,212.16,300.27,59.991,1488421803,"201051344000646","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,615054.1,615054.1,28222,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421812,1681014.00
03/01/2017 21:30,2,0.000,ALERT,211.03,299.37,59.970,1488421803,"274151322000052","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,886734.4,886734.4,27602,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421814,1681015.00
03/01/2017 21:30,2,0.000,ALERT,212.61,300.57,59.970,1488421803,"201051344000585","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,625536.8,625536.8,28379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488421816,1681016.00
03/01/2017 21:30,2,0.000,ALERT,212.38,300.87,59.981,1488421803,"201051344001230","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,618189.0,618189.0,28085,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421817,1681017.00
03/01/2017 21:30,2,0.000,ALERT,212.83,301.17,59.975,1488421803,"201051344000582","219011344069620",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,609528.0,609528.0,28291,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421819,1681018.00
03/01/2017 21:30,2,0.000,ALERT,211.93,300.27,59.970,1488421803,"201051344000955","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,626433.0,626433.0,28185,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421821,1681019.00
03/01/2017 21:30,2,0.000,ALERT,211.48,298.47,60.012,1488421803,"274151322000094","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,729214.9,729214.9,28619,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421823,1681020.00
03/01/2017 21:30,2,0.000,ALERT,212.38,300.87,59.975,1488421803,"201051344000579","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,636434.5,636434.5,28148,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421825,1681021.00
03/01/2017 21:30,2,0.000,ALERT,212.16,300.87,59.975,1488421803,"201051344000890","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,621423.0,621423.0,28310,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421826,1681022.00
03/01/2017 21:30,2,0.000,ALERT,212.61,300.27,59.975,1488421803,"201051344000438","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,623183.0,623183.0,28272,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421828,1681023.00
03/01/2017 21:30,2,0.000,ALERT,212.61,299.97,59.975,1488421803,"201051344000417","219011344069620",0.00,-6.50,0,298.17,301.47,0.0,0.0,0.000,602298.2,602298.2,28565,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488421830,1681024.00
03/01/2017 21:30,2,0.000,ALERT,211.70,299.67,59.970,1488421803,"274151322000083","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,878026.8,878026.8,27655,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421832,1681025.00
03/01/2017 21:30,2,0.000,ALERT,211.93,298.77,59.975,1488421803,"274151322000076","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,935457.4,935457.4,27754,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421833,1681026.00
03/01/2017 21:30,2,0.000,ALERT,212.38,301.47,59.981,1488421803,"201051344000868","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,618746.3,618746.3,28350,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421835,1681027.00
03/01/2017 21:30,2,0.000,ALERT,211.48,300.27,59.970,1488421803,"274151322000095","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,926468.0,926468.0,27873,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421837,1681028.00
03/01/2017 21:30,2,0.000,ALERT,212.38,300.57,59.970,1488421803,"201051344000988","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,576126.8,576126.8,28380,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421839,1681029.00
03/01/2017 21:30,2,0.000,ALERT,212.38,299.67,59.970,1488421803,"201051344001025","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,622906.7,622906.7,28476,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421841,1681030.00
03/01/2017 21:30,2,0.000,ALERT,212.38,300.57,59.970,1488421803,"201051344000458","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,629280.0,629280.0,27966,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421842,1681031.00
03/01/2017 21:30,2,0.000,ALERT,212.83,300.57,59.970,1488421803,"201051344000853","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,629187.1,629187.1,27810,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421844,1681032.00
03/01/2017 21:30,2,0.000,ALERT,212.83,300.27,59.970,1488421803,"201051344000685","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,623132.9,623132.9,28150,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421846,1681033.00
03/01/2017 21:30,2,0.000,ALERT,212.61,299.97,60.002,1488421803,"201051344000917","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,620010.9,620010.9,28142,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421848,1681034.00
03/01/2017 21:30,2,0.000,ALERT,212.83,300.57,59.975,1488421803,"201051344001145","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,627329.0,627329.0,27982,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421850,1681035.00
03/01/2017 21:30,2,0.000,ALERT,212.61,299.67,59.938,1488421803,"201051344000651","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,617586.9,617586.9,28348,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421851,1681036.00
03/01/2017 21:30,2,0.000,ALERT,210.57,298.77,59.970,1488421803,"274151322000088","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,841054.5,841054.5,27882,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421853,1681037.00
03/01/2017 21:30,2,0.000,ALERT,212.16,298.17,59.959,1488421803,"274151322000068","219011344069620",0.00,-5.00,0,296.66,299.97,0.0,0.0,0.000,730008.5,730008.5,28522,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421855,1681038.00
03/01/2017 21:30,2,0.000,ALERT,212.16,299.97,59.975,1488421803,"201051344001135","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,613637.1,613637.1,28375,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421857,1681039.00
03/01/2017 21:30,2,0.000,ALERT,212.16,301.17,59.970,1488421803,"201051344000594","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,631447.1,631447.1,28223,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421859,1681040.00
03/01/2017 21:30,2,0.000,ALERT,212.38,299.97,59.965,1488421803,"201051344001203","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,621502.4,621502.4,28415,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421860,1681041.00
03/01/2017 21:30,2,0.000,ALERT,211.25,299.07,60.007,1488421803,"274151322000054","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,858942.7,858942.7,27780,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421862,1681042.00
03/01/2017 21:30,2,0.000,ALERT,212.61,300.27,59.996,1488421803,"201051344000867","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,617831.7,617831.7,28384,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421864,1681043.00
03/01/2017 21:30,2,0.000,ALERT,212.16,299.97,59.933,1488421803,"201051344001093","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,619256.3,619256.3,28238,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421866,1681044.00
03/01/2017 21:30,2,0.000,ALERT,212.16,300.57,59.970,1488421803,"201051344000900","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,637339.4,637339.4,27722,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421868,1681045.00
03/01/2017 21:30,2,0.000,ALERT,212.61,299.97,59.965,1488421803,"201051344000648","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,627346.9,627346.9,27801,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421869,1681046.00
03/01/2017 21:30,2,0.000,ALERT,212.38,301.17,59.965,1488421803,"201051344000569","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,638713.5,638713.5,27702,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421871,1681047.00
03/01/2017 21:30,2,0.000,ALERT,212.38,300.87,59.922,1488421803,"201051344000983","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,630250.6,630250.6,27900,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421873,1681048.00
03/01/2017 21:30,2,0.000,ALERT,212.61,300.57,59.970,1488421803,"201051344001158","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,618285.2,618285.2,28257,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421875,1681049.00
03/01/2017 21:30,2,0.000,ALERT,212.83,301.17,59.965,1488421803,"201051344000576","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,630102.8,630102.8,27773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488421877,1681050.00
03/01/2017 21:30,2,0.000,ALERT,211.48,297.87,59.975,1488421803,"274151322000087","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,830727.0,830727.0,28131,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488421878,1681051.00
03/01/2017 21:45,2,0.000,ALERT,212.83,300.87,59.996,1488422703,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,629536.6,629536.6,27812,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422705,1681052.00
03/01/2017 21:45,2,0.000,ALERT,211.70,299.67,59.991,1488422703,"274151322000085","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,856954.7,856954.7,27841,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422707,1681053.00
03/01/2017 21:45,2,0.000,ALERT,213.06,300.57,60.034,1488422703,"201051344000633","219011344069620",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,617337.0,617337.0,28359,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422708,1681054.00
03/01/2017 21:45,2,0.000,ALERT,212.61,300.87,59.986,1488422703,"201051344000469","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,620104.4,620104.4,28323,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422710,1681055.00
03/01/2017 21:45,2,0.000,ALERT,212.61,301.17,60.002,1488422703,"201051344000646","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,615054.1,615054.1,28224,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488422712,1681056.00
03/01/2017 21:45,2,0.000,ALERT,211.48,300.87,60.028,1488422703,"274151322000052","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,886734.4,886734.4,27604,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422714,1681057.00
03/01/2017 21:45,2,0.000,ALERT,213.06,301.77,59.996,1488422703,"201051344000585","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,625536.8,625536.8,28381,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422716,1681058.00
03/01/2017 21:45,2,0.000,ALERT,212.61,301.47,59.991,1488422703,"201051344001230","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,618189.0,618189.0,28087,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422718,1681059.00
03/01/2017 21:45,2,0.000,ALERT,213.29,302.07,59.996,1488422703,"201051344000582","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,609528.0,609528.0,28293,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422719,1681060.00
03/01/2017 21:45,2,0.000,ALERT,212.38,301.17,59.959,1488422703,"201051344000955","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,626433.0,626433.0,28187,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422721,1681061.00
03/01/2017 21:45,2,0.000,ALERT,211.48,299.37,59.981,1488422703,"274151322000094","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,729214.9,729214.9,28621,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422723,1681062.00
03/01/2017 21:45,2,0.000,ALERT,212.61,301.77,60.018,1488422703,"201051344000579","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,636434.5,636434.5,28150,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488422725,1681063.00
03/01/2017 21:45,2,0.000,ALERT,212.83,301.77,59.981,1488422703,"201051344000890","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,621423.0,621423.0,28312,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422727,1681064.00
03/01/2017 21:45,2,0.000,ALERT,213.06,301.47,59.986,1488422703,"201051344000438","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,623183.0,623183.0,28274,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422728,1681065.00
03/01/2017 21:45,2,0.000,ALERT,213.29,300.87,59.970,1488422703,"201051344000417","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,602298.2,602298.2,28567,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422730,1681066.00
03/01/2017 21:45,2,0.000,ALERT,211.70,300.87,60.007,1488422703,"274151322000083","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,878026.8,878026.8,27657,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422732,1681067.00
03/01/2017 21:45,2,0.000,ALERT,212.16,299.67,59.981,1488422703,"274151322000076","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,935457.4,935457.4,27756,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422734,1681068.00
03/01/2017 21:45,2,0.000,ALERT,212.38,301.47,59.986,1488422703,"201051344000868","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,618746.3,618746.3,28352,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488422736,1681069.00
03/01/2017 21:45,2,0.000,ALERT,211.70,301.17,59.986,1488422703,"274151322000095","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,926468.0,926468.0,27875,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488422737,1681070.00
03/01/2017 21:45,2,0.000,ALERT,212.38,300.87,59.981,1488422703,"201051344000988","219011344069620",0.00,-6.00,0,296.06,302.68,0.0,0.0,0.000,576126.8,576126.8,28382,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422739,1681071.00
03/01/2017 21:45,2,0.000,ALERT,212.83,300.57,59.981,1488422703,"201051344001025","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,622906.7,622906.7,28478,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422741,1681072.00
03/01/2017 21:45,2,0.000,ALERT,212.38,300.87,59.975,1488422703,"201051344000458","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,629280.0,629280.0,27968,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422743,1681073.00
03/01/2017 21:45,2,0.000,ALERT,212.83,300.87,59.981,1488422703,"201051344000853","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,629187.1,629187.1,27812,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422745,1681074.00
03/01/2017 21:45,2,0.000,ALERT,213.29,301.47,59.981,1488422703,"201051344000685","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,623132.9,623132.9,28152,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422746,1681075.00
03/01/2017 21:45,2,0.000,ALERT,213.29,301.17,59.981,1488422703,"201051344000917","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,620010.9,620010.9,28144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422748,1681076.00
03/01/2017 21:45,2,0.000,ALERT,213.29,301.47,59.959,1488422703,"201051344001145","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,627329.0,627329.0,27984,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422750,1681077.00
03/01/2017 21:45,2,0.000,ALERT,213.06,300.57,59.981,1488422703,"201051344000651","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,617586.9,617586.9,28350,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422752,1681078.00
03/01/2017 21:45,2,0.000,ALERT,211.25,299.67,59.986,1488422703,"274151322000088","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,841054.5,841054.5,27884,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422754,1681079.00
03/01/2017 21:45,2,0.000,ALERT,211.93,298.77,59.981,1488422703,"274151322000068","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,730008.5,730008.5,28524,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422755,1681080.00
03/01/2017 21:45,2,0.000,ALERT,212.61,301.17,59.986,1488422703,"201051344001135","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,613637.1,613637.1,28377,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422757,1681081.00
03/01/2017 21:45,2,0.000,ALERT,212.16,301.47,59.986,1488422703,"201051344000594","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,631447.1,631447.1,28225,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422759,1681082.00
03/01/2017 21:45,2,0.000,ALERT,213.06,301.17,59.991,1488422703,"201051344001203","219011344069620",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,621502.4,621502.4,28417,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488422761,1681083.00
03/01/2017 21:45,2,0.000,ALERT,211.48,300.27,59.975,1488422703,"274151322000054","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,858942.7,858942.7,27782,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422763,1681084.00
03/01/2017 21:45,2,0.000,ALERT,212.83,300.57,59.986,1488422703,"201051344000867","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,617831.7,617831.7,28386,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422765,1681085.00
03/01/2017 21:45,2,0.000,ALERT,212.83,301.17,59.986,1488422703,"201051344001093","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,619256.3,619256.3,28240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422766,1681086.00
03/01/2017 21:45,2,0.000,ALERT,212.38,301.17,59.981,1488422703,"201051344000900","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,637339.4,637339.4,27724,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422768,1681087.00
03/01/2017 21:45,2,0.000,ALERT,212.61,300.27,59.981,1488422703,"201051344000648","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,627346.9,627346.9,27803,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422770,1681088.00
03/01/2017 21:45,2,0.000,ALERT,212.61,301.47,59.991,1488422703,"201051344000569","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,638713.5,638713.5,27704,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422772,1681089.00
03/01/2017 21:45,2,0.000,ALERT,212.61,301.17,60.018,1488422703,"201051344000983","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,630250.6,630250.6,27902,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422774,1681090.00
03/01/2017 21:45,2,0.000,ALERT,212.83,301.17,59.970,1488422703,"201051344001158","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,618285.2,618285.2,28259,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422776,1681091.00
03/01/2017 21:45,2,0.000,ALERT,213.06,301.77,59.986,1488422703,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,630102.8,630102.8,27775,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422777,1681092.00
03/01/2017 21:45,2,0.000,ALERT,211.70,298.47,59.949,1488422703,"274151322000087","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,830727.0,830727.0,28133,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488422779,1681093.00
03/01/2017 22:00,2,0.000,ALERT,213.51,301.47,59.954,1488423603,"201051344000645","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,629536.6,629536.6,27814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423605,1681094.00
03/01/2017 22:00,2,0.000,ALERT,211.70,299.37,59.959,1488423603,"274151322000085","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,856954.7,856954.7,27843,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423607,1681095.00
03/01/2017 22:00,2,0.000,ALERT,213.74,301.77,59.949,1488423603,"201051344000633","219011344069620",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,617337.0,617337.0,28361,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423609,1681096.00
03/01/2017 22:00,2,0.000,ALERT,213.06,301.47,59.959,1488423603,"201051344000469","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,620104.4,620104.4,28325,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488423611,1681097.00
03/01/2017 22:00,2,0.000,ALERT,212.83,301.17,60.007,1488423603,"201051344000646","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,615054.1,615054.1,28226,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423612,1681098.00
03/01/2017 22:00,2,0.000,ALERT,211.48,299.67,59.959,1488423603,"274151322000052","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,886734.4,886734.4,27606,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423614,1681099.00
03/01/2017 22:00,2,0.000,ALERT,213.06,301.17,59.970,1488423603,"201051344000585","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,625536.8,625536.8,28383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423616,1681100.00
03/01/2017 22:00,2,0.000,ALERT,213.06,301.47,59.965,1488423603,"201051344001230","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,618189.0,618189.0,28089,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488423618,1681101.00
03/01/2017 22:00,2,0.000,ALERT,213.51,302.37,59.965,1488423603,"201051344000582","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,609528.0,609528.0,28295,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423620,1681102.00
03/01/2017 22:00,2,0.000,ALERT,212.83,301.47,59.965,1488423603,"201051344000955","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,626433.0,626433.0,28189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423621,1681103.00
03/01/2017 22:00,2,0.000,ALERT,211.48,299.07,59.944,1488423603,"274151322000094","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,729214.9,729214.9,28623,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423623,1681104.00
03/01/2017 22:00,2,0.000,ALERT,212.83,302.07,59.944,1488423603,"201051344000579","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,636434.5,636434.5,28152,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423625,1681105.00
03/01/2017 22:00,2,0.000,ALERT,212.83,302.07,59.959,1488423603,"201051344000890","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,621423.0,621423.0,28314,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423627,1681106.00
03/01/2017 22:00,2,0.000,ALERT,213.06,301.47,59.938,1488423603,"201051344000438","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,623183.0,623183.0,28276,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423629,1681107.00
03/01/2017 22:00,2,0.000,ALERT,213.51,301.17,59.970,1488423603,"201051344000417","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,602298.2,602298.2,28569,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423630,1681108.00
03/01/2017 22:00,2,0.000,ALERT,212.16,300.27,60.002,1488423603,"274151322000083","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,878026.8,878026.8,27659,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423633,1681109.00
03/01/2017 22:00,2,0.000,ALERT,212.38,299.67,59.970,1488423603,"274151322000076","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,935457.4,935457.4,27758,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423634,1681110.00
03/01/2017 22:00,2,0.000,ALERT,212.83,302.37,59.970,1488423603,"201051344000868","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,618746.3,618746.3,28354,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423636,1681111.00
03/01/2017 22:00,2,0.000,ALERT,211.93,301.17,59.965,1488423603,"274151322000095","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,926468.0,926468.0,27877,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423638,1681112.00
03/01/2017 22:00,2,0.000,ALERT,212.83,301.77,59.959,1488423603,"201051344000988","219011344069620",0.00,-6.00,0,296.36,303.28,0.0,0.0,0.000,576126.8,576126.8,28384,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423640,1681113.00
03/01/2017 22:00,2,0.000,ALERT,212.83,300.57,60.007,1488423603,"201051344001025","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,622906.7,622906.7,28480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423642,1681114.00
03/01/2017 22:00,2,0.000,ALERT,212.83,301.77,59.975,1488423603,"201051344000458","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,629280.0,629280.0,27970,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423644,1681115.00
03/01/2017 22:00,2,0.000,ALERT,213.51,301.47,59.970,1488423603,"201051344000853","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,629187.1,629187.1,27814,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423645,1681116.00
03/01/2017 22:00,2,0.000,ALERT,213.51,301.77,59.975,1488423603,"201051344000685","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,623132.9,623132.9,28154,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423647,1681117.00
03/01/2017 22:00,2,0.000,ALERT,213.29,301.17,59.959,1488423603,"201051344000917","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,620010.9,620010.9,28146,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423649,1681118.00
03/01/2017 22:00,2,0.000,ALERT,213.29,301.47,59.975,1488423603,"201051344001145","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,627329.0,627329.0,27986,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423651,1681119.00
03/01/2017 22:00,2,0.000,ALERT,213.06,300.57,59.970,1488423603,"201051344000651","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,617586.9,617586.9,28352,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423653,1681120.00
03/01/2017 22:00,2,0.000,ALERT,211.48,299.97,59.965,1488423603,"274151322000088","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,841054.5,841054.5,27886,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423654,1681121.00
03/01/2017 22:00,2,0.000,ALERT,212.38,299.07,59.959,1488423603,"274151322000068","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,730008.5,730008.5,28526,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423656,1681122.00
03/01/2017 22:00,2,0.000,ALERT,212.83,301.47,59.970,1488423603,"201051344001135","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,613637.1,613637.1,28379,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423658,1681123.00
03/01/2017 22:00,2,0.000,ALERT,212.38,302.07,59.975,1488423603,"201051344000594","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,631447.1,631447.1,28227,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423660,1681124.00
03/01/2017 22:00,2,0.000,ALERT,213.06,301.17,59.928,1488423603,"201051344001203","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,621502.4,621502.4,28419,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423662,1681125.00
03/01/2017 22:00,2,0.000,ALERT,211.48,299.67,59.965,1488423603,"274151322000054","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,858942.7,858942.7,27784,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423663,1681126.00
03/01/2017 22:00,2,0.000,ALERT,213.06,301.17,59.970,1488423603,"201051344000867","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,617831.7,617831.7,28388,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423665,1681127.00
03/01/2017 22:00,2,0.000,ALERT,213.06,301.47,59.954,1488423603,"201051344001093","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,619256.3,619256.3,28242,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423667,1681128.00
03/01/2017 22:00,2,0.000,ALERT,212.83,301.77,59.975,1488423603,"201051344000900","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,637339.4,637339.4,27726,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423669,1681129.00
03/01/2017 22:00,2,0.000,ALERT,213.29,301.17,60.012,1488423603,"201051344000648","219011344069620",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,627346.9,627346.9,27805,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423671,1681130.00
03/01/2017 22:00,2,0.000,ALERT,213.06,302.37,59.959,1488423603,"201051344000569","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,638713.5,638713.5,27706,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423672,1681131.00
03/01/2017 22:00,2,0.000,ALERT,212.83,301.47,59.970,1488423603,"201051344000983","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,630250.6,630250.6,27904,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423674,1681132.00
03/01/2017 22:00,2,0.000,ALERT,213.06,301.77,59.996,1488423603,"201051344001158","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,618285.2,618285.2,28261,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423676,1681133.00
03/01/2017 22:00,2,0.000,ALERT,213.51,302.37,59.959,1488423603,"201051344000576","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,630102.8,630102.8,27777,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423678,1681134.00
03/01/2017 22:00,2,0.000,ALERT,211.93,298.77,59.965,1488423603,"274151322000087","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,830727.0,830727.0,28135,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488423680,1681135.00
03/01/2017 22:15,2,0.000,ALERT,214.41,302.98,60.007,1488424503,"201051344000645","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,629536.6,629536.6,27816,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424505,1681136.00
03/01/2017 22:15,2,0.000,ALERT,212.38,300.57,59.959,1488424503,"274151322000085","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,856954.7,856954.7,27845,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424507,1681137.00
03/01/2017 22:15,2,0.000,ALERT,214.19,302.37,59.959,1488424503,"201051344000633","219011344069620",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,617337.0,617337.0,28363,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424509,1681138.00
