ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 22:15,2,0.000,ALERT,213.96,302.98,59.959,1488424503,"201051344000469","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,620104.4,620104.4,28327,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424511,1681139.00
03/01/2017 22:15,2,0.000,ALERT,213.51,302.37,59.959,1488424503,"201051344000646","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,615054.1,615054.1,28228,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424512,1681140.00
03/01/2017 22:15,2,0.000,ALERT,212.16,300.87,59.949,1488424503,"274151322000052","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,886734.4,886734.4,27608,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424514,1681141.00
03/01/2017 22:15,2,0.000,ALERT,213.96,302.68,59.965,1488424503,"201051344000585","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,625536.8,625536.8,28385,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424516,1681142.00
03/01/2017 22:15,2,0.000,ALERT,213.74,302.68,60.007,1488424503,"201051344001230","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,618189.0,618189.0,28091,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424518,1681143.00
03/01/2017 22:15,2,0.000,ALERT,214.19,303.58,59.965,1488424503,"201051344000582","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,609528.0,609528.0,28297,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424520,1681144.00
03/01/2017 22:15,2,0.000,ALERT,213.29,302.07,59.981,1488424503,"201051344000955","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,626433.0,626433.0,28191,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424521,1681145.00
03/01/2017 22:15,2,0.000,ALERT,212.38,299.97,59.959,1488424503,"274151322000094","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,729214.9,729214.9,28625,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424523,1681146.00
03/01/2017 22:15,2,0.000,ALERT,213.74,303.58,59.991,1488424503,"201051344000579","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,636434.5,636434.5,28154,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424525,1681147.00
03/01/2017 22:15,2,0.000,ALERT,213.51,302.98,59.965,1488424503,"201051344000890","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,621423.0,621423.0,28316,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424527,1681148.00
03/01/2017 22:15,2,0.000,ALERT,213.74,302.37,59.949,1488424503,"201051344000438","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,623183.0,623183.0,28278,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424529,1681149.00
03/01/2017 22:15,2,0.000,ALERT,213.96,301.77,59.970,1488424503,"201051344000417","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,602298.2,602298.2,28571,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424531,1681150.00
03/01/2017 22:15,2,0.000,ALERT,212.61,301.47,59.959,1488424503,"274151322000083","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,878026.8,878026.8,27661,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424532,1681151.00
03/01/2017 22:15,2,0.000,ALERT,213.06,300.57,59.944,1488424503,"274151322000076","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,935457.4,935457.4,27760,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424534,1681152.00
03/01/2017 22:15,2,0.000,ALERT,213.74,303.58,59.970,1488424503,"201051344000868","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,618746.3,618746.3,28356,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424536,1681153.00
03/01/2017 22:15,2,0.000,ALERT,212.38,302.07,59.954,1488424503,"274151322000095","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,926468.0,926468.0,27879,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424538,1681154.00
03/01/2017 22:15,2,0.000,ALERT,213.51,302.98,59.975,1488424503,"201051344000988","219011344069620",0.00,-6.50,0,297.57,304.18,0.0,0.0,0.000,576126.8,576126.8,28386,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424539,1681155.00
03/01/2017 22:15,2,0.000,ALERT,213.51,301.47,59.996,1488424503,"201051344001025","219011344069620",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,622906.7,622906.7,28482,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424541,1681156.00
03/01/2017 22:15,2,0.000,ALERT,213.51,303.28,59.970,1488424503,"201051344000458","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,629280.0,629280.0,27972,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424543,1681157.00
03/01/2017 22:15,2,0.000,ALERT,214.19,302.98,59.970,1488424503,"201051344000853","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,629187.1,629187.1,27816,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424545,1681158.00
03/01/2017 22:15,2,0.000,ALERT,213.96,302.37,59.949,1488424503,"201051344000685","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,623132.9,623132.9,28156,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424547,1681159.00
03/01/2017 22:15,2,0.000,ALERT,213.96,302.07,59.970,1488424503,"201051344000917","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,620010.9,620010.9,28148,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424549,1681160.00
03/01/2017 22:15,2,0.000,ALERT,213.96,302.68,59.981,1488424503,"201051344001145","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,627329.0,627329.0,27988,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424550,1681161.00
03/01/2017 22:15,2,0.000,ALERT,213.96,302.07,59.965,1488424503,"201051344000651","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,617586.9,617586.9,28354,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424552,1681162.00
03/01/2017 22:15,2,0.000,ALERT,212.16,299.97,59.965,1488424503,"274151322000088","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,841054.5,841054.5,27888,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424554,1681163.00
03/01/2017 22:15,2,0.000,ALERT,213.06,299.67,59.975,1488424503,"274151322000068","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,730008.5,730008.5,28528,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424556,1681164.00
03/01/2017 22:15,2,0.000,ALERT,213.29,302.37,59.975,1488424503,"201051344001135","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,613637.1,613637.1,28381,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424558,1681165.00
03/01/2017 22:15,2,0.000,ALERT,213.51,303.28,59.981,1488424503,"201051344000594","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,631447.1,631447.1,28229,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424559,1681166.00
03/01/2017 22:15,2,0.000,ALERT,213.74,301.77,59.981,1488424503,"201051344001203","219011344069620",0.00,-8.00,0,299.07,305.38,0.0,0.0,0.000,621502.4,621502.4,28421,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424561,1681167.00
03/01/2017 22:15,2,0.000,ALERT,212.38,300.27,59.981,1488424503,"274151322000054","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,858942.7,858942.7,27786,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424563,1681168.00
03/01/2017 22:15,2,0.000,ALERT,214.19,302.68,60.018,1488424503,"201051344000867","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,617831.7,617831.7,28390,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424565,1681169.00
03/01/2017 22:15,2,0.000,ALERT,213.51,302.07,59.965,1488424503,"201051344001093","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,619256.3,619256.3,28244,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424567,1681170.00
03/01/2017 22:15,2,0.000,ALERT,213.51,302.98,59.986,1488424503,"201051344000900","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,637339.4,637339.4,27728,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424568,1681171.00
03/01/2017 22:15,2,0.000,ALERT,213.96,302.37,59.970,1488424503,"201051344000648","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,627346.9,627346.9,27807,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424570,1681172.00
03/01/2017 22:15,2,0.000,ALERT,213.96,303.88,59.991,1488424503,"201051344000569","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,638713.5,638713.5,27708,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424572,1681173.00
03/01/2017 22:15,2,0.000,ALERT,213.74,303.28,59.986,1488424503,"201051344000983","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,630250.6,630250.6,27906,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424574,1681174.00
03/01/2017 22:15,2,0.000,ALERT,213.96,303.28,59.986,1488424503,"201051344001158","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,618285.2,618285.2,28263,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488424576,1681175.00
03/01/2017 22:15,2,0.000,ALERT,214.19,303.58,59.981,1488424503,"201051344000576","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,630102.8,630102.8,27779,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424577,1681176.00
03/01/2017 22:15,2,0.000,ALERT,212.38,299.37,59.965,1488424503,"274151322000087","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,830727.0,830727.0,28137,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488424579,1681177.00
03/01/2017 22:30,2,0.000,ALERT,214.19,303.28,60.002,1488425403,"201051344000645","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,629536.6,629536.6,27818,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425405,1681178.00
03/01/2017 22:30,2,0.000,ALERT,212.83,301.47,59.991,1488425403,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,856954.7,856954.7,27847,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425407,1681179.00
03/01/2017 22:30,2,0.000,ALERT,214.41,303.28,59.996,1488425403,"201051344000633","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,617337.0,617337.0,28365,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488425409,1681180.00
03/01/2017 22:30,2,0.000,ALERT,213.96,303.58,59.981,1488425403,"201051344000469","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,620104.4,620104.4,28329,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425410,1681181.00
03/01/2017 22:30,2,0.000,ALERT,213.06,301.17,59.996,1488425403,"201051344000646","219011344069620",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,615054.1,615054.1,28230,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425412,1681182.00
03/01/2017 22:30,2,0.000,ALERT,212.61,301.47,59.996,1488425403,"274151322000052","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,886734.4,886734.4,27610,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425414,1681183.00
03/01/2017 22:30,2,0.000,ALERT,213.29,301.47,60.002,1488425403,"201051344000585","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,625536.8,625536.8,28387,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425416,1681184.00
03/01/2017 22:30,2,0.000,ALERT,213.06,301.47,60.012,1488425403,"201051344001230","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,618189.0,618189.0,28093,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425418,1681185.00
03/01/2017 22:30,2,0.000,ALERT,213.51,302.07,59.991,1488425403,"201051344000582","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,609528.0,609528.0,28299,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488425420,1681186.00
03/01/2017 22:30,2,0.000,ALERT,212.61,301.17,60.007,1488425403,"201051344000955","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,626433.0,626433.0,28193,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488425421,1681187.00
03/01/2017 22:30,2,0.000,ALERT,212.61,301.17,59.996,1488425403,"274151322000094","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,729214.9,729214.9,28627,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425423,1681188.00
03/01/2017 22:30,2,0.000,ALERT,213.74,304.18,59.996,1488425403,"201051344000579","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,636434.5,636434.5,28156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425425,1681189.00
03/01/2017 22:30,2,0.000,ALERT,213.06,301.77,60.002,1488425403,"201051344000890","219011344069620",0.00,-6.50,0,299.07,305.08,0.0,0.0,0.000,621423.0,621423.0,28318,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488425427,1681190.00
03/01/2017 22:30,2,0.000,ALERT,213.29,301.47,59.970,1488425403,"201051344000438","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,623183.0,623183.0,28280,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425429,1681191.00
03/01/2017 22:30,2,0.000,ALERT,213.29,300.57,60.002,1488425403,"201051344000417","219011344069620",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,602298.2,602298.2,28573,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425431,1681192.00
03/01/2017 22:30,2,0.000,ALERT,212.83,302.37,59.996,1488425403,"274151322000083","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,878026.8,878026.8,27663,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425432,1681193.00
03/01/2017 22:30,2,0.000,ALERT,213.51,301.47,60.034,1488425403,"274151322000076","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,935457.4,935457.4,27762,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425434,1681194.00
03/01/2017 22:30,2,0.000,ALERT,213.74,304.48,59.986,1488425403,"201051344000868","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,618746.3,618746.3,28358,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425436,1681195.00
03/01/2017 22:30,2,0.000,ALERT,212.61,302.68,59.991,1488425403,"274151322000095","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,926468.0,926468.0,27881,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425438,1681196.00
03/01/2017 22:30,2,0.000,ALERT,213.74,303.28,59.991,1488425403,"201051344000988","219011344069620",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,576126.8,576126.8,28388,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425440,1681197.00
03/01/2017 22:30,2,0.000,ALERT,213.06,300.27,59.996,1488425403,"201051344001025","219011344069620",0.00,-8.50,0,298.17,304.78,0.0,0.0,0.000,622906.7,622906.7,28484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488425441,1681198.00
03/01/2017 22:30,2,0.000,ALERT,213.51,303.88,60.002,1488425403,"201051344000458","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,629280.0,629280.0,27974,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425443,1681199.00
03/01/2017 22:30,2,0.000,ALERT,214.19,303.58,59.996,1488425403,"201051344000853","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,629187.1,629187.1,27818,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425445,1681200.00
03/01/2017 22:30,2,0.000,ALERT,213.51,301.47,59.986,1488425403,"201051344000685","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,623132.9,623132.9,28158,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425447,1681201.00
03/01/2017 22:30,2,0.000,ALERT,213.29,300.87,59.996,1488425403,"201051344000917","219011344069620",0.00,-6.00,0,297.26,303.58,0.0,0.0,0.000,620010.9,620010.9,28150,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425449,1681202.00
03/01/2017 22:30,2,0.000,ALERT,213.29,301.17,59.954,1488425403,"201051344001145","219011344069620",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,627329.0,627329.0,27990,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425451,1681203.00
03/01/2017 22:30,2,0.000,ALERT,213.06,300.57,59.991,1488425403,"201051344000651","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,617586.9,617586.9,28356,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425452,1681204.00
03/01/2017 22:30,2,0.000,ALERT,212.38,300.87,59.986,1488425403,"274151322000088","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,841054.5,841054.5,27890,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425454,1681205.00
03/01/2017 22:30,2,0.000,ALERT,213.51,300.87,59.986,1488425403,"274151322000068","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,730008.5,730008.5,28530,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425456,1681206.00
03/01/2017 22:30,2,0.000,ALERT,212.83,301.17,59.981,1488425403,"201051344001135","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,613637.1,613637.1,28383,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425458,1681207.00
03/01/2017 22:30,2,0.000,ALERT,213.06,303.58,59.986,1488425403,"201051344000594","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,631447.1,631447.1,28231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488425459,1681208.00
03/01/2017 22:30,2,0.000,ALERT,213.29,301.17,59.981,1488425403,"201051344001203","219011344069620",0.00,-8.50,0,298.47,305.38,0.0,0.0,0.000,621502.4,621502.4,28423,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425461,1681209.00
03/01/2017 22:30,2,0.000,ALERT,212.61,302.07,59.986,1488425403,"274151322000054","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,858942.7,858942.7,27788,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425463,1681210.00
03/01/2017 22:30,2,0.000,ALERT,213.96,303.28,59.986,1488425403,"201051344000867","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,617831.7,617831.7,28392,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425465,1681211.00
03/01/2017 22:30,2,0.000,ALERT,213.06,301.47,59.986,1488425403,"201051344001093","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,619256.3,619256.3,28246,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425467,1681212.00
03/01/2017 22:30,2,0.000,ALERT,213.51,303.28,59.986,1488425403,"201051344000900","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,637339.4,637339.4,27730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425468,1681213.00
03/01/2017 22:30,2,0.000,ALERT,213.74,302.68,60.018,1488425403,"201051344000648","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,627346.9,627346.9,27809,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488425470,1681214.00
03/01/2017 22:30,2,0.000,ALERT,213.74,303.88,59.986,1488425403,"201051344000569","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,638713.5,638713.5,27710,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425472,1681215.00
03/01/2017 22:30,2,0.000,ALERT,213.51,303.28,59.991,1488425403,"201051344000983","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,630250.6,630250.6,27908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488425474,1681216.00
03/01/2017 22:30,2,0.000,ALERT,213.96,303.28,59.991,1488425403,"201051344001158","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,618285.2,618285.2,28265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425476,1681217.00
03/01/2017 22:30,2,0.000,ALERT,214.19,303.88,59.986,1488425403,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,630102.8,630102.8,27781,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425478,1681218.00
03/01/2017 22:30,2,0.000,ALERT,212.61,300.87,59.986,1488425403,"274151322000087","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,830727.0,830727.0,28139,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488425480,1681219.00
03/01/2017 22:45,2,0.000,ALERT,213.29,302.07,60.012,1488426303,"201051344000645","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,629536.6,629536.6,27820,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426305,1681220.00
03/01/2017 22:45,2,0.000,ALERT,212.61,301.47,60.007,1488426303,"274151322000085","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,856954.7,856954.7,27849,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426307,1681221.00
03/01/2017 22:45,2,0.000,ALERT,213.51,302.07,59.996,1488426303,"201051344000633","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,617337.0,617337.0,28367,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488426309,1681222.00
03/01/2017 22:45,2,0.000,ALERT,213.06,302.37,60.002,1488426303,"201051344000469","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,620104.4,620104.4,28331,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488426311,1681223.00
03/01/2017 22:45,2,0.000,ALERT,213.06,301.47,59.959,1488426303,"201051344000646","219011344069620",0.00,-8.50,0,298.77,304.78,0.0,0.0,0.000,615054.1,615054.1,28232,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426313,1681224.00
03/01/2017 22:45,2,0.000,ALERT,212.16,301.47,59.991,1488426303,"274151322000052","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,886734.4,886734.4,27612,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426314,1681225.00
03/01/2017 22:45,2,0.000,ALERT,213.29,301.77,59.959,1488426303,"201051344000585","219011344069620",0.00,-7.00,0,298.77,304.78,0.0,0.0,0.000,625536.8,625536.8,28389,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488426316,1681226.00
03/01/2017 22:45,2,0.000,ALERT,213.06,302.07,60.002,1488426303,"201051344001230","219011344069620",0.00,-8.00,0,299.37,305.38,0.0,0.0,0.000,618189.0,618189.0,28095,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426318,1681227.00
03/01/2017 22:45,2,0.000,ALERT,213.74,302.37,60.012,1488426303,"201051344000582","219011344069620",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,609528.0,609528.0,28301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426320,1681228.00
03/01/2017 22:45,2,0.000,ALERT,212.83,301.47,59.991,1488426303,"201051344000955","219011344069620",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,626433.0,626433.0,28195,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426322,1681229.00
03/01/2017 22:45,2,0.000,ALERT,212.38,300.87,60.002,1488426303,"274151322000094","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,729214.9,729214.9,28629,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426323,1681230.00
03/01/2017 22:45,2,0.000,ALERT,213.06,302.98,59.991,1488426303,"201051344000579","219011344069620",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,636434.5,636434.5,28158,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426325,1681231.00
03/01/2017 22:45,2,0.000,ALERT,213.06,302.07,59.991,1488426303,"201051344000890","219011344069620",0.00,-7.00,0,299.67,305.38,0.0,0.0,0.000,621423.0,621423.0,28320,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426327,1681232.00
03/01/2017 22:45,2,0.000,ALERT,213.29,301.47,59.991,1488426303,"201051344000438","219011344069620",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,623183.0,623183.0,28282,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426329,1681233.00
03/01/2017 22:45,2,0.000,ALERT,213.51,301.17,59.991,1488426303,"201051344000417","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,602298.2,602298.2,28575,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426331,1681234.00
03/01/2017 22:45,2,0.000,ALERT,212.61,302.07,59.991,1488426303,"274151322000083","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,878026.8,878026.8,27665,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426332,1681235.00
03/01/2017 22:45,2,0.000,ALERT,213.06,301.17,59.986,1488426303,"274151322000076","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,935457.4,935457.4,27764,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426334,1681236.00
03/01/2017 22:45,2,0.000,ALERT,213.06,302.98,59.986,1488426303,"201051344000868","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,618746.3,618746.3,28360,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426336,1681237.00
03/01/2017 22:45,2,0.000,ALERT,212.38,302.37,59.986,1488426303,"274151322000095","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,926468.0,926468.0,27883,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426338,1681238.00
03/01/2017 22:45,2,0.000,ALERT,212.83,302.07,59.975,1488426303,"201051344000988","219011344069620",0.00,-7.00,0,298.47,304.78,0.0,0.0,0.000,576126.8,576126.8,28390,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488426340,1681239.00
03/01/2017 22:45,2,0.000,ALERT,213.06,300.87,60.023,1488426303,"201051344001025","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,622906.7,622906.7,28486,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426342,1681240.00
03/01/2017 22:45,2,0.000,ALERT,213.06,302.37,60.012,1488426303,"201051344000458","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,629280.0,629280.0,27976,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426344,1681241.00
03/01/2017 22:45,2,0.000,ALERT,213.51,302.07,59.986,1488426303,"201051344000853","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,629187.1,629187.1,27820,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426345,1681242.00
03/01/2017 22:45,2,0.000,ALERT,213.51,301.47,60.039,1488426303,"201051344000685","219011344069620",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,623132.9,623132.9,28160,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426347,1681243.00
03/01/2017 22:45,2,0.000,ALERT,213.51,301.17,59.991,1488426303,"201051344000917","219011344069620",0.00,-6.00,0,297.87,304.48,0.0,0.0,0.000,620010.9,620010.9,28152,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488426349,1681244.00
03/01/2017 22:45,2,0.000,ALERT,213.51,301.77,59.991,1488426303,"201051344001145","219011344069620",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,627329.0,627329.0,27992,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426351,1681245.00
03/01/2017 22:45,2,0.000,ALERT,213.29,300.87,60.002,1488426303,"201051344000651","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,617586.9,617586.9,28358,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426353,1681246.00
03/01/2017 22:45,2,0.000,ALERT,211.93,301.17,59.991,1488426303,"274151322000088","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,841054.5,841054.5,27892,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488426354,1681247.00
03/01/2017 22:45,2,0.000,ALERT,213.06,300.27,59.991,1488426303,"274151322000068","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,730008.5,730008.5,28532,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426356,1681248.00
03/01/2017 22:45,2,0.000,ALERT,212.83,301.47,59.996,1488426303,"201051344001135","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,613637.1,613637.1,28385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426358,1681249.00
03/01/2017 22:45,2,0.000,ALERT,212.83,302.68,59.996,1488426303,"201051344000594","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,631447.1,631447.1,28233,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426360,1681250.00
03/01/2017 22:45,2,0.000,ALERT,213.29,301.17,60.034,1488426303,"201051344001203","219011344069620",0.00,-8.50,0,298.77,305.68,0.0,0.0,0.000,621502.4,621502.4,28425,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426361,1681251.00
03/01/2017 22:45,2,0.000,ALERT,212.38,300.57,59.981,1488426303,"274151322000054","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,858942.7,858942.7,27790,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426363,1681252.00
03/01/2017 22:45,2,0.000,ALERT,213.29,301.77,59.981,1488426303,"201051344000867","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,617831.7,617831.7,28394,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488426365,1681253.00
03/01/2017 22:45,2,0.000,ALERT,213.29,301.47,59.996,1488426303,"201051344001093","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,619256.3,619256.3,28248,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426367,1681254.00
03/01/2017 22:45,2,0.000,ALERT,213.06,302.37,59.996,1488426303,"201051344000900","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,637339.4,637339.4,27732,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426369,1681255.00
03/01/2017 22:45,2,0.000,ALERT,213.29,301.77,60.002,1488426303,"201051344000648","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,627346.9,627346.9,27811,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426371,1681256.00
03/01/2017 22:45,2,0.000,ALERT,213.29,302.98,59.996,1488426303,"201051344000569","219011344069620",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,638713.5,638713.5,27712,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426372,1681257.00
03/01/2017 22:45,2,0.000,ALERT,213.06,302.68,59.986,1488426303,"201051344000983","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,630250.6,630250.6,27910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426374,1681258.00
03/01/2017 22:45,2,0.000,ALERT,213.29,302.37,59.996,1488426303,"201051344001158","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,618285.2,618285.2,28267,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426376,1681259.00
03/01/2017 22:45,2,0.000,ALERT,213.74,302.98,59.996,1488426303,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,630102.8,630102.8,27783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488426378,1681260.00
03/01/2017 22:45,2,0.000,ALERT,212.38,300.57,59.991,1488426303,"274151322000087","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,830727.0,830727.0,28141,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488426380,1681261.00
03/01/2017 23:00,2,0.000,ALERT,212.38,299.37,60.012,1488427204,"201051344000645","219011344069620",0.00,-6.50,0,296.36,303.88,0.0,0.0,0.000,629536.6,629536.6,27822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427206,1681262.00
03/01/2017 23:00,2,0.000,ALERT,210.80,296.06,59.996,1488427204,"274151322000085","219011344069620",0.00,-8.00,0,293.36,302.98,0.0,0.0,0.000,856954.7,856954.7,27851,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427208,1681263.00
03/01/2017 23:00,2,0.000,ALERT,212.61,299.37,59.986,1488427204,"201051344000633","219011344069620",0.00,-8.00,0,294.86,303.58,0.0,0.0,0.000,617337.0,617337.0,28369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427209,1681264.00
03/01/2017 23:00,2,0.000,ALERT,212.16,299.37,59.996,1488427204,"201051344000469","219011344069620",0.00,-8.00,0,295.46,303.58,0.0,0.0,0.000,620104.4,620104.4,28333,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427211,1681265.00
03/01/2017 23:00,2,0.000,ALERT,211.03,296.96,59.991,1488427204,"201051344000646","219011344069620",0.00,-8.50,0,293.96,302.98,0.0,0.0,0.000,615054.1,615054.1,28234,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488427213,1681266.00
03/01/2017 23:00,2,0.000,ALERT,210.57,296.06,60.012,1488427204,"274151322000052","219011344069620",0.00,-8.00,0,293.06,303.28,0.0,0.0,0.000,886734.4,886734.4,27614,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427215,1681267.00
03/01/2017 23:00,2,0.000,ALERT,211.48,297.26,60.028,1488427204,"201051344000585","219011344069620",0.00,-7.00,0,293.96,303.28,0.0,0.0,0.000,625536.8,625536.8,28391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427217,1681268.00
03/01/2017 23:00,2,0.000,ALERT,211.25,297.57,59.996,1488427204,"201051344001230","219011344069620",0.00,-8.00,0,294.86,303.58,0.0,0.0,0.000,618189.0,618189.0,28097,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427218,1681269.00
03/01/2017 23:00,2,0.000,ALERT,211.70,297.87,59.996,1488427204,"201051344000582","219011344069620",0.00,-9.00,0,295.16,303.88,0.0,0.0,0.000,609528.0,609528.0,28303,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427220,1681270.00
03/01/2017 23:00,2,0.000,ALERT,210.80,296.96,59.991,1488427204,"201051344000955","219011344069620",0.00,-8.00,0,294.56,303.28,0.0,0.0,0.000,626433.0,626433.0,28197,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427222,1681271.00
03/01/2017 23:00,2,0.000,ALERT,210.35,295.76,59.970,1488427204,"274151322000094","219011344069620",0.00,-8.50,0,293.06,302.07,0.0,0.0,0.000,729214.9,729214.9,28631,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427224,1681272.00
03/01/2017 23:00,2,0.000,ALERT,211.93,299.97,59.991,1488427204,"201051344000579","219011344069620",0.00,-7.00,0,296.96,304.48,0.0,0.0,0.000,636434.5,636434.5,28160,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427226,1681273.00
03/01/2017 23:00,2,0.000,ALERT,211.25,297.57,59.986,1488427204,"201051344000890","219011344069620",0.00,-7.00,0,295.46,304.18,0.0,0.0,0.000,621423.0,621423.0,28322,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427227,1681274.00
03/01/2017 23:00,2,0.000,ALERT,211.48,297.26,59.991,1488427204,"201051344000438","219011344069620",0.00,-9.00,0,294.86,303.28,0.0,0.0,0.000,623183.0,623183.0,28284,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427229,1681275.00
03/01/2017 23:00,2,0.000,ALERT,211.70,296.66,59.981,1488427204,"201051344000417","219011344069620",0.00,-8.50,0,293.96,302.98,0.0,0.0,0.000,602298.2,602298.2,28577,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427231,1681276.00
03/01/2017 23:00,2,0.000,ALERT,210.80,296.66,59.944,1488427204,"274151322000083","219011344069620",0.00,-8.00,0,293.66,303.28,0.0,0.0,0.000,878026.8,878026.8,27667,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427233,1681277.00
03/01/2017 23:00,2,0.000,ALERT,211.48,296.66,59.975,1488427204,"274151322000076","219011344069620",0.00,-7.00,0,293.66,303.28,0.0,0.0,0.000,935457.4,935457.4,27766,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427234,1681278.00
03/01/2017 23:00,2,0.000,ALERT,211.93,299.97,59.970,1488427204,"201051344000868","219011344069620",0.00,-8.00,0,297.26,304.48,0.0,0.0,0.000,618746.3,618746.3,28362,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488427236,1681279.00
03/01/2017 23:00,2,0.000,ALERT,210.80,297.57,59.959,1488427204,"274151322000095","219011344069620",0.00,-8.50,0,294.56,303.58,0.0,0.0,0.000,926468.0,926468.0,27885,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427238,1681280.00
03/01/2017 23:00,2,0.000,ALERT,211.93,299.37,59.975,1488427204,"201051344000988","219011344069620",0.00,-7.00,0,293.96,303.58,0.0,0.0,0.000,576126.8,576126.8,28392,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488427240,1681281.00
03/01/2017 23:00,2,0.000,ALERT,211.25,296.36,59.970,1488427204,"201051344001025","219011344069620",0.00,-8.50,0,294.26,303.58,0.0,0.0,0.000,622906.7,622906.7,28488,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427242,1681282.00
03/01/2017 23:00,2,0.000,ALERT,211.93,299.67,59.965,1488427204,"201051344000458","219011344069620",0.00,-5.50,0,296.66,304.48,0.0,0.0,0.000,629280.0,629280.0,27978,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427244,1681283.00
