ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/01/2017 23:00,2,0.000,ALERT,212.38,299.07,59.975,1488427204,"201051344000853","219011344069620",0.00,-7.00,0,296.66,304.18,0.0,0.0,0.000,629187.1,629187.1,27822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488427245,1681284.00
03/01/2017 23:00,2,0.000,ALERT,211.70,297.26,59.970,1488427204,"201051344000685","219011344069620",0.00,-8.00,0,294.26,302.98,0.0,0.0,0.000,623132.9,623132.9,28162,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427247,1681285.00
03/01/2017 23:00,2,0.000,ALERT,211.48,296.66,59.949,1488427204,"201051344000917","219011344069620",0.00,-6.00,0,293.06,302.37,0.0,0.0,0.000,620010.9,620010.9,28154,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427249,1681286.00
03/01/2017 23:00,2,0.000,ALERT,211.70,297.26,59.959,1488427204,"201051344001145","219011344069620",0.00,-8.00,0,294.86,303.58,0.0,0.0,0.000,627329.0,627329.0,27994,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427251,1681287.00
03/01/2017 23:00,2,0.000,ALERT,211.25,296.06,59.917,1488427204,"201051344000651","219011344069620",0.00,-10.00,0,293.96,302.68,0.0,0.0,0.000,617586.9,617586.9,28360,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427252,1681288.00
03/01/2017 23:00,2,0.000,ALERT,210.35,295.76,59.954,1488427204,"274151322000088","219011344069620",0.00,-6.50,0,293.06,302.07,0.0,0.0,0.000,841054.5,841054.5,27894,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427254,1681289.00
03/01/2017 23:00,2,0.000,ALERT,211.25,295.46,59.954,1488427204,"274151322000068","219011344069620",0.00,-6.50,0,292.46,301.47,0.0,0.0,0.000,730008.5,730008.5,28534,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427256,1681290.00
03/01/2017 23:00,2,0.000,ALERT,211.03,296.96,59.959,1488427204,"201051344001135","219011344069620",0.00,-8.00,0,294.86,303.58,0.0,0.0,0.000,613637.1,613637.1,28387,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427258,1681291.00
03/01/2017 23:00,2,0.000,ALERT,211.70,299.97,59.959,1488427204,"201051344000594","219011344069620",0.00,-8.00,0,296.06,304.48,0.0,0.0,0.000,631447.1,631447.1,28235,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427260,1681292.00
03/01/2017 23:00,2,0.000,ALERT,211.48,296.66,59.954,1488427204,"201051344001203","219011344069620",0.00,-8.50,0,294.56,304.78,0.0,0.0,0.000,621502.4,621502.4,28427,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427262,1681293.00
03/01/2017 23:00,2,0.000,ALERT,210.57,296.36,59.949,1488427204,"274151322000054","219011344069620",0.00,-6.50,0,293.66,302.68,0.0,0.0,0.000,858942.7,858942.7,27792,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488427264,1681294.00
03/01/2017 23:00,2,0.000,ALERT,212.38,299.07,59.949,1488427204,"201051344000867","219011344069620",0.00,-6.50,0,295.76,304.18,0.0,0.0,0.000,617831.7,617831.7,28396,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488427265,1681295.00
03/01/2017 23:00,2,0.000,ALERT,211.25,297.26,59.949,1488427204,"201051344001093","219011344069620",0.00,-6.50,0,294.26,302.68,0.0,0.0,0.000,619256.3,619256.3,28250,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427267,1681296.00
03/01/2017 23:00,2,0.000,ALERT,211.93,299.67,59.959,1488427204,"201051344000900","219011344069620",0.00,-7.00,0,296.06,304.18,0.0,0.0,0.000,637339.4,637339.4,27734,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488427269,1681297.00
03/01/2017 23:00,2,0.000,ALERT,212.38,298.77,59.917,1488427204,"201051344000648","219011344069620",0.00,-8.50,0,295.76,304.18,0.0,0.0,0.000,627346.9,627346.9,27813,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427271,1681298.00
03/01/2017 23:00,2,0.000,ALERT,211.93,299.67,59.959,1488427204,"201051344000569","219011344069620",0.00,-6.50,0,296.96,305.08,0.0,0.0,0.000,638713.5,638713.5,27714,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488427272,1681299.00
03/01/2017 23:00,2,0.000,ALERT,211.93,299.67,59.959,1488427204,"201051344000983","219011344069620",0.00,-6.50,0,296.66,304.48,0.0,0.0,0.000,630250.6,630250.6,27912,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427274,1681300.00
03/01/2017 23:00,2,0.000,ALERT,212.16,299.37,59.954,1488427204,"201051344001158","219011344069620",0.00,-8.50,0,295.76,303.88,0.0,0.0,0.000,618285.2,618285.2,28269,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488427276,1681301.00
03/01/2017 23:00,2,0.000,ALERT,212.38,299.67,59.981,1488427204,"201051344000576","219011344069620",0.00,-7.00,0,296.66,304.18,0.0,0.0,0.000,630102.8,630102.8,27785,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427278,1681302.00
03/01/2017 23:00,2,0.000,ALERT,210.80,295.16,59.970,1488427204,"274151322000087","219011344069620",0.00,-6.50,0,292.16,301.77,0.0,0.0,0.000,830727.0,830727.0,28143,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488427280,1681303.00
03/01/2017 23:15,2,0.000,ALERT,212.16,298.77,60.002,1488428104,"201051344000645","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,629536.6,629536.6,27824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428106,1681304.00
03/01/2017 23:15,2,0.000,ALERT,210.57,295.76,60.002,1488428104,"274151322000085","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,856954.7,856954.7,27853,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428108,1681305.00
03/01/2017 23:15,2,0.000,ALERT,212.38,298.47,59.970,1488428104,"201051344000633","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,617337.0,617337.0,28371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428110,1681306.00
03/01/2017 23:15,2,0.000,ALERT,211.70,299.07,59.970,1488428104,"201051344000469","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,620104.4,620104.4,28335,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428111,1681307.00
03/01/2017 23:15,2,0.000,ALERT,210.80,296.36,59.996,1488428104,"201051344000646","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,615054.1,615054.1,28236,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428113,1681308.00
03/01/2017 23:15,2,0.000,ALERT,210.35,296.06,59.996,1488428104,"274151322000052","219011344069620",0.00,-7.00,0,293.66,298.77,0.0,0.0,0.000,886734.4,886734.4,27616,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428115,1681309.00
03/01/2017 23:15,2,0.000,ALERT,211.25,296.66,60.002,1488428104,"201051344000585","219011344069620",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,625536.8,625536.8,28393,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428117,1681310.00
03/01/2017 23:15,2,0.000,ALERT,211.03,296.66,60.007,1488428104,"201051344001230","219011344069620",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,618189.0,618189.0,28099,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428119,1681311.00
03/01/2017 23:15,2,0.000,ALERT,211.70,297.26,60.007,1488428104,"201051344000582","219011344069620",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,609528.0,609528.0,28305,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428121,1681312.00
03/01/2017 23:15,2,0.000,ALERT,210.80,296.36,60.002,1488428104,"201051344000955","219011344069620",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,626433.0,626433.0,28199,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428123,1681313.00
03/01/2017 23:15,2,0.000,ALERT,210.57,295.76,59.996,1488428104,"274151322000094","219011344069620",0.00,-8.50,0,293.36,297.57,0.0,0.0,0.000,729214.9,729214.9,28633,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428124,1681314.00
03/01/2017 23:15,2,0.000,ALERT,211.70,299.37,59.991,1488428104,"201051344000579","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,636434.5,636434.5,28162,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428126,1681315.00
03/01/2017 23:15,2,0.000,ALERT,211.03,296.66,59.991,1488428104,"201051344000890","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,621423.0,621423.0,28324,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428128,1681316.00
03/01/2017 23:15,2,0.000,ALERT,211.25,296.36,59.991,1488428104,"201051344000438","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,623183.0,623183.0,28286,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428130,1681317.00
03/01/2017 23:15,2,0.000,ALERT,211.48,296.06,59.996,1488428104,"201051344000417","219011344069620",0.00,-8.00,0,294.56,298.17,0.0,0.0,0.000,602298.2,602298.2,28579,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428132,1681318.00
03/01/2017 23:15,2,0.000,ALERT,210.80,296.36,60.018,1488428104,"274151322000083","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,878026.8,878026.8,27669,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428133,1681319.00
03/01/2017 23:15,2,0.000,ALERT,211.25,296.66,59.991,1488428104,"274151322000076","219011344069620",0.00,-7.00,0,293.66,298.77,0.0,0.0,0.000,935457.4,935457.4,27768,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428135,1681320.00
03/01/2017 23:15,2,0.000,ALERT,211.70,299.37,59.996,1488428104,"201051344000868","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,618746.3,618746.3,28364,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428137,1681321.00
03/01/2017 23:15,2,0.000,ALERT,210.80,297.57,60.023,1488428104,"274151322000095","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,926468.0,926468.0,27887,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428139,1681322.00
03/01/2017 23:15,2,0.000,ALERT,211.70,298.77,59.970,1488428104,"201051344000988","219011344069620",0.00,-7.00,0,294.56,300.57,0.0,0.0,0.000,576126.8,576126.8,28394,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428141,1681323.00
03/01/2017 23:15,2,0.000,ALERT,210.80,295.46,59.986,1488428104,"201051344001025","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,622906.7,622906.7,28490,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428142,1681324.00
03/01/2017 23:15,2,0.000,ALERT,211.70,298.77,59.944,1488428104,"201051344000458","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,629280.0,629280.0,27980,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428144,1681325.00
03/01/2017 23:15,2,0.000,ALERT,212.16,298.77,59.986,1488428104,"201051344000853","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,629187.1,629187.1,27824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428146,1681326.00
03/01/2017 23:15,2,0.000,ALERT,211.48,296.36,59.996,1488428104,"201051344000685","219011344069620",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,623132.9,623132.9,28164,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428148,1681327.00
03/01/2017 23:15,2,0.000,ALERT,211.25,295.76,59.986,1488428104,"201051344000917","219011344069620",0.00,-6.00,0,293.66,297.87,0.0,0.0,0.000,620010.9,620010.9,28156,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428150,1681328.00
03/01/2017 23:15,2,0.000,ALERT,211.48,296.66,59.949,1488428104,"201051344001145","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,627329.0,627329.0,27996,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428151,1681329.00
03/01/2017 23:15,2,0.000,ALERT,211.25,295.76,59.991,1488428104,"201051344000651","219011344069620",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,617586.9,617586.9,28362,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428153,1681330.00
03/01/2017 23:15,2,0.000,ALERT,210.35,296.06,59.986,1488428104,"274151322000088","219011344069620",0.00,-7.00,0,293.36,297.87,0.0,0.0,0.000,841054.5,841054.5,27896,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428155,1681331.00
03/01/2017 23:15,2,0.000,ALERT,211.48,295.76,59.991,1488428104,"274151322000068","219011344069620",0.00,-6.50,0,293.06,297.26,0.0,0.0,0.000,730008.5,730008.5,28536,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428157,1681332.00
03/01/2017 23:15,2,0.000,ALERT,210.80,296.36,59.991,1488428104,"201051344001135","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,613637.1,613637.1,28389,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428159,1681333.00
03/01/2017 23:15,2,0.000,ALERT,211.48,299.37,59.991,1488428104,"201051344000594","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,631447.1,631447.1,28237,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428160,1681334.00
03/01/2017 23:15,2,0.000,ALERT,211.25,296.36,60.034,1488428104,"201051344001203","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,621502.4,621502.4,28429,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428162,1681335.00
03/01/2017 23:15,2,0.000,ALERT,210.80,296.96,59.986,1488428104,"274151322000054","219011344069620",0.00,-6.50,0,293.36,298.77,0.0,0.0,0.000,858942.7,858942.7,27794,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428164,1681336.00
03/01/2017 23:15,2,0.000,ALERT,212.16,298.47,59.996,1488428104,"201051344000867","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,617831.7,617831.7,28398,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428166,1681337.00
03/01/2017 23:15,2,0.000,ALERT,211.03,296.36,59.949,1488428104,"201051344001093","219011344069620",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,619256.3,619256.3,28252,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428168,1681338.00
03/01/2017 23:15,2,0.000,ALERT,211.70,298.77,60.028,1488428104,"201051344000900","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,637339.4,637339.4,27736,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428169,1681339.00
03/01/2017 23:15,2,0.000,ALERT,211.93,298.17,59.965,1488428104,"201051344000648","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,627346.9,627346.9,27815,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428171,1681340.00
03/01/2017 23:15,2,0.000,ALERT,211.93,299.37,59.996,1488428104,"201051344000569","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,638713.5,638713.5,27716,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428173,1681341.00
03/01/2017 23:15,2,0.000,ALERT,211.70,298.77,59.959,1488428104,"201051344000983","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,630250.6,630250.6,27914,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428175,1681342.00
03/01/2017 23:15,2,0.000,ALERT,211.93,298.77,60.002,1488428104,"201051344001158","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,618285.2,618285.2,28271,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428177,1681343.00
03/01/2017 23:15,2,0.000,ALERT,212.16,299.37,59.991,1488428104,"201051344000576","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,630102.8,630102.8,27787,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488428179,1681344.00
03/01/2017 23:15,2,0.000,ALERT,210.80,296.06,59.986,1488428104,"274151322000087","219011344069620",0.00,-6.50,0,292.76,297.26,0.0,0.0,0.000,830727.0,830727.0,28145,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488428181,1681345.00
03/01/2017 23:30,2,0.000,ALERT,212.61,299.67,60.007,1488429003,"201051344000645","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,629536.6,629536.6,27826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429005,1681346.00
03/01/2017 23:30,2,0.000,ALERT,211.03,297.26,60.002,1488429003,"274151322000085","219011344069620",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,856954.7,856954.7,27855,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429007,1681347.00
03/01/2017 23:30,2,0.000,ALERT,212.83,299.67,60.007,1488429003,"201051344000633","219011344069620",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,617337.0,617337.0,28373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429008,1681348.00
03/01/2017 23:30,2,0.000,ALERT,212.38,299.97,59.996,1488429003,"201051344000469","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,620104.4,620104.4,28337,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429010,1681349.00
03/01/2017 23:30,2,0.000,ALERT,211.03,296.66,60.007,1488429003,"201051344000646","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,615054.1,615054.1,28238,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429012,1681350.00
03/01/2017 23:30,2,0.000,ALERT,210.80,296.66,59.996,1488429003,"274151322000052","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,886734.4,886734.4,27618,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429014,1681351.00
03/01/2017 23:30,2,0.000,ALERT,211.25,296.96,60.002,1488429003,"201051344000585","219011344069620",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,625536.8,625536.8,28395,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429016,1681352.00
03/01/2017 23:30,2,0.000,ALERT,211.03,297.26,59.996,1488429003,"201051344001230","219011344069620",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,618189.0,618189.0,28101,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429017,1681353.00
03/01/2017 23:30,2,0.000,ALERT,211.70,297.57,59.965,1488429003,"201051344000582","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,609528.0,609528.0,28307,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429019,1681354.00
03/01/2017 23:30,2,0.000,ALERT,210.80,296.96,59.991,1488429003,"201051344000955","219011344069620",0.00,-8.00,0,294.26,298.17,0.0,0.0,0.000,626433.0,626433.0,28201,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429021,1681355.00
03/01/2017 23:30,2,0.000,ALERT,211.03,296.36,60.002,1488429003,"274151322000094","219011344069620",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,729214.9,729214.9,28635,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429023,1681356.00
03/01/2017 23:30,2,0.000,ALERT,212.16,300.27,59.996,1488429003,"201051344000579","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,636434.5,636434.5,28164,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429025,1681357.00
03/01/2017 23:30,2,0.000,ALERT,211.03,297.26,60.023,1488429003,"201051344000890","219011344069620",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,621423.0,621423.0,28326,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429026,1681358.00
03/01/2017 23:30,2,0.000,ALERT,211.48,296.96,60.012,1488429003,"201051344000438","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,623183.0,623183.0,28288,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429028,1681359.00
03/01/2017 23:30,2,0.000,ALERT,211.48,296.36,59.949,1488429003,"201051344000417","219011344069620",0.00,-8.00,0,293.96,297.87,0.0,0.0,0.000,602298.2,602298.2,28581,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429030,1681360.00
03/01/2017 23:30,2,0.000,ALERT,211.03,297.26,59.986,1488429003,"274151322000083","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,878026.8,878026.8,27671,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429032,1681361.00
03/01/2017 23:30,2,0.000,ALERT,211.48,297.26,59.986,1488429003,"274151322000076","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,935457.4,935457.4,27770,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429034,1681362.00
03/01/2017 23:30,2,0.000,ALERT,211.93,300.27,59.991,1488429003,"201051344000868","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,618746.3,618746.3,28366,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429035,1681363.00
03/01/2017 23:30,2,0.000,ALERT,211.03,297.57,59.981,1488429003,"274151322000095","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,926468.0,926468.0,27889,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429037,1681364.00
03/01/2017 23:30,2,0.000,ALERT,211.93,299.37,59.981,1488429003,"201051344000988","219011344069620",0.00,-6.50,0,294.26,300.57,0.0,0.0,0.000,576126.8,576126.8,28396,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429039,1681365.00
03/01/2017 23:30,2,0.000,ALERT,211.03,296.06,59.970,1488429003,"201051344001025","219011344069620",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,622906.7,622906.7,28492,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429041,1681366.00
03/01/2017 23:30,2,0.000,ALERT,212.16,299.97,59.970,1488429003,"201051344000458","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,629280.0,629280.0,27982,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429043,1681367.00
03/01/2017 23:30,2,0.000,ALERT,212.61,299.67,59.975,1488429003,"201051344000853","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,629187.1,629187.1,27826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429045,1681368.00
03/01/2017 23:30,2,0.000,ALERT,211.70,296.96,59.975,1488429003,"201051344000685","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,623132.9,623132.9,28166,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429046,1681369.00
03/01/2017 23:30,2,0.000,ALERT,211.48,296.36,59.965,1488429003,"201051344000917","219011344069620",0.00,-6.00,0,293.36,297.87,0.0,0.0,0.000,620010.9,620010.9,28158,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429048,1681370.00
03/01/2017 23:30,2,0.000,ALERT,211.48,296.96,59.975,1488429003,"201051344001145","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,627329.0,627329.0,27998,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429050,1681371.00
03/01/2017 23:30,2,0.000,ALERT,211.25,296.06,60.002,1488429003,"201051344000651","219011344069620",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,617586.9,617586.9,28364,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429052,1681372.00
03/01/2017 23:30,2,0.000,ALERT,210.57,296.66,59.965,1488429003,"274151322000088","219011344069620",0.00,-6.50,0,293.96,297.87,0.0,0.0,0.000,841054.5,841054.5,27898,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429053,1681373.00
03/01/2017 23:30,2,0.000,ALERT,211.70,296.06,59.965,1488429003,"274151322000068","219011344069620",0.00,-6.00,0,293.66,297.57,0.0,0.0,0.000,730008.5,730008.5,28538,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429055,1681374.00
03/01/2017 23:30,2,0.000,ALERT,210.80,296.66,59.975,1488429003,"201051344001135","219011344069620",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,613637.1,613637.1,28391,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429057,1681375.00
03/01/2017 23:30,2,0.000,ALERT,211.70,299.97,59.965,1488429003,"201051344000594","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,631447.1,631447.1,28239,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429059,1681376.00
03/01/2017 23:30,2,0.000,ALERT,211.48,296.36,60.007,1488429003,"201051344001203","219011344069620",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,621502.4,621502.4,28431,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429061,1681377.00
03/01/2017 23:30,2,0.000,ALERT,210.57,296.06,60.018,1488429003,"274151322000054","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,858942.7,858942.7,27796,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429062,1681378.00
03/01/2017 23:30,2,0.000,ALERT,212.38,298.77,59.981,1488429003,"201051344000867","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,617831.7,617831.7,28400,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429064,1681379.00
03/01/2017 23:30,2,0.000,ALERT,211.25,296.66,59.959,1488429003,"201051344001093","219011344069620",0.00,-6.00,0,294.56,298.17,0.0,0.0,0.000,619256.3,619256.3,28254,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429066,1681380.00
03/01/2017 23:30,2,0.000,ALERT,211.93,299.67,59.986,1488429003,"201051344000900","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,637339.4,637339.4,27738,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429068,1681381.00
03/01/2017 23:30,2,0.000,ALERT,212.16,298.47,60.007,1488429003,"201051344000648","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,627346.9,627346.9,27817,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429070,1681382.00
03/01/2017 23:30,2,0.000,ALERT,211.93,299.67,59.981,1488429003,"201051344000569","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,638713.5,638713.5,27718,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429071,1681383.00
03/01/2017 23:30,2,0.000,ALERT,211.93,299.07,59.981,1488429003,"201051344000983","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,630250.6,630250.6,27916,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429073,1681384.00
03/01/2017 23:30,2,0.000,ALERT,212.16,299.07,59.991,1488429003,"201051344001158","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,618285.2,618285.2,28273,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429075,1681385.00
03/01/2017 23:30,2,0.000,ALERT,212.61,299.67,59.981,1488429003,"201051344000576","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,630102.8,630102.8,27789,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429077,1681386.00
03/01/2017 23:30,2,0.000,ALERT,210.57,295.16,59.970,1488429003,"274151322000087","219011344069620",0.00,-6.50,0,293.36,297.57,0.0,0.0,0.000,830727.0,830727.0,28147,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429079,1681387.00
03/01/2017 23:45,2,0.000,ALERT,212.61,299.07,59.970,1488429903,"201051344000645","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,629536.6,629536.6,27828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429905,1681388.00
03/01/2017 23:45,2,0.000,ALERT,211.48,296.96,59.965,1488429903,"274151322000085","219011344069620",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,856954.7,856954.7,27857,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429907,1681389.00
03/01/2017 23:45,2,0.000,ALERT,212.83,298.77,59.949,1488429903,"201051344000633","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,617337.0,617337.0,28375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429908,1681390.00
03/01/2017 23:45,2,0.000,ALERT,212.38,299.07,59.981,1488429903,"201051344000469","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,620104.4,620104.4,28339,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429910,1681391.00
03/01/2017 23:45,2,0.000,ALERT,211.48,296.96,59.965,1488429903,"201051344000646","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,615054.1,615054.1,28240,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429912,1681392.00
03/01/2017 23:45,2,0.000,ALERT,211.03,297.87,59.959,1488429903,"274151322000052","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,886734.4,886734.4,27620,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429914,1681393.00
03/01/2017 23:45,2,0.000,ALERT,211.93,297.57,59.970,1488429903,"201051344000585","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,625536.8,625536.8,28397,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429915,1681394.00
03/01/2017 23:45,2,0.000,ALERT,211.70,297.57,59.938,1488429903,"201051344001230","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,618189.0,618189.0,28103,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429917,1681395.00
03/01/2017 23:45,2,0.000,ALERT,212.16,297.87,59.981,1488429903,"201051344000582","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,609528.0,609528.0,28309,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429919,1681396.00
03/01/2017 23:45,2,0.000,ALERT,211.48,297.26,59.975,1488429903,"201051344000955","219011344069620",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,626433.0,626433.0,28203,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429921,1681397.00
03/01/2017 23:45,2,0.000,ALERT,211.48,296.66,59.970,1488429903,"274151322000094","219011344069620",0.00,-8.00,0,293.96,297.87,0.0,0.0,0.000,729214.9,729214.9,28637,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429923,1681398.00
03/01/2017 23:45,2,0.000,ALERT,212.38,299.67,59.975,1488429903,"201051344000579","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,636434.5,636434.5,28166,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429924,1681399.00
03/01/2017 23:45,2,0.000,ALERT,211.70,297.57,59.981,1488429903,"201051344000890","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,621423.0,621423.0,28328,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429926,1681400.00
03/01/2017 23:45,2,0.000,ALERT,211.93,297.26,59.975,1488429903,"201051344000438","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,623183.0,623183.0,28290,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429928,1681401.00
03/01/2017 23:45,2,0.000,ALERT,211.93,296.66,59.981,1488429903,"201051344000417","219011344069620",0.00,-8.00,0,294.26,298.17,0.0,0.0,0.000,602298.2,602298.2,28583,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429930,1681402.00
03/01/2017 23:45,2,0.000,ALERT,211.48,297.57,59.970,1488429903,"274151322000083","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,878026.8,878026.8,27673,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429932,1681403.00
03/01/2017 23:45,2,0.000,ALERT,212.16,297.57,59.965,1488429903,"274151322000076","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,935457.4,935457.4,27772,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429934,1681404.00
03/01/2017 23:45,2,0.000,ALERT,212.16,299.67,59.975,1488429903,"201051344000868","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,618746.3,618746.3,28368,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429935,1681405.00
03/01/2017 23:45,2,0.000,ALERT,211.48,298.47,59.991,1488429903,"274151322000095","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,926468.0,926468.0,27891,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429937,1681406.00
03/01/2017 23:45,2,0.000,ALERT,212.16,299.07,59.933,1488429903,"201051344000988","219011344069620",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,576126.8,576126.8,28398,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429939,1681407.00
03/01/2017 23:45,2,0.000,ALERT,211.48,296.06,59.970,1488429903,"201051344001025","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,622906.7,622906.7,28494,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429941,1681408.00
03/01/2017 23:45,2,0.000,ALERT,212.16,299.07,59.975,1488429903,"201051344000458","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,629280.0,629280.0,27984,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429943,1681409.00
03/01/2017 23:45,2,0.000,ALERT,212.83,299.07,59.975,1488429903,"201051344000853","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,629187.1,629187.1,27828,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429944,1681410.00
03/01/2017 23:45,2,0.000,ALERT,212.16,297.26,59.975,1488429903,"201051344000685","219011344069620",0.00,-7.00,0,294.56,298.77,0.0,0.0,0.000,623132.9,623132.9,28168,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429946,1681411.00
03/01/2017 23:45,2,0.000,ALERT,211.93,296.66,60.007,1488429903,"201051344000917","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,620010.9,620010.9,28160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429948,1681412.00
03/01/2017 23:45,2,0.000,ALERT,211.93,296.96,59.981,1488429903,"201051344001145","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,627329.0,627329.0,28000,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429950,1681413.00
03/01/2017 23:45,2,0.000,ALERT,211.70,296.36,59.986,1488429903,"201051344000651","219011344069620",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,617586.9,617586.9,28366,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429951,1681414.00
03/01/2017 23:45,2,0.000,ALERT,211.03,296.66,59.981,1488429903,"274151322000088","219011344069620",0.00,-7.00,0,293.66,298.17,0.0,0.0,0.000,841054.5,841054.5,27900,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429953,1681415.00
03/01/2017 23:45,2,0.000,ALERT,211.93,296.06,59.981,1488429903,"274151322000068","219011344069620",0.00,-6.00,0,293.66,297.57,0.0,0.0,0.000,730008.5,730008.5,28540,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429955,1681416.00
03/01/2017 23:45,2,0.000,ALERT,211.25,296.96,59.981,1488429903,"201051344001135","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,613637.1,613637.1,28393,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429957,1681417.00
03/01/2017 23:45,2,0.000,ALERT,211.70,299.37,59.991,1488429903,"201051344000594","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,631447.1,631447.1,28241,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429959,1681418.00
03/01/2017 23:45,2,0.000,ALERT,211.70,296.66,59.981,1488429903,"201051344001203","219011344069620",0.00,-8.00,0,294.56,300.27,0.0,0.0,0.000,621502.4,621502.4,28433,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429961,1681419.00
03/01/2017 23:45,2,0.000,ALERT,211.03,296.96,59.981,1488429903,"274151322000054","219011344069620",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,858942.7,858942.7,27798,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429963,1681420.00
03/01/2017 23:45,2,0.000,ALERT,212.38,298.47,59.970,1488429903,"201051344000867","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,617831.7,617831.7,28402,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429964,1681421.00
03/01/2017 23:45,2,0.000,ALERT,211.48,296.96,59.933,1488429903,"201051344001093","219011344069620",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,619256.3,619256.3,28256,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429966,1681422.00
03/01/2017 23:45,2,0.000,ALERT,211.93,298.77,59.975,1488429903,"201051344000900","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,637339.4,637339.4,27740,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429968,1681423.00
03/01/2017 23:45,2,0.000,ALERT,212.16,297.87,59.938,1488429903,"201051344000648","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,627346.9,627346.9,27819,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429970,1681424.00
03/01/2017 23:45,2,0.000,ALERT,212.16,299.37,59.975,1488429903,"201051344000569","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,638713.5,638713.5,27720,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429972,1681425.00
03/01/2017 23:45,2,0.000,ALERT,212.16,298.77,59.986,1488429903,"201051344000983","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,630250.6,630250.6,27918,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429973,1681426.00
03/01/2017 23:45,2,0.000,ALERT,212.16,298.47,59.944,1488429903,"201051344001158","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,618285.2,618285.2,28275,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1488429975,1681427.00
03/01/2017 23:45,2,0.000,ALERT,212.61,299.37,60.012,1488429903,"201051344000576","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,630102.8,630102.8,27791,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429977,1681428.00
03/01/2017 23:45,2,0.000,ALERT,211.03,296.36,59.981,1488429903,"274151322000087","219011344069620",0.00,-6.50,0,293.66,297.87,0.0,0.0,0.000,830727.0,830727.0,28149,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1488429979,1681429.00
